ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2019 00:00,2,0.000,ALERT,212.61,298.47,59.990,1561867204,"201051344000579","174011545737251",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,1366890.8,1366890.8,5946,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561867206,616058.00
06/30/2019 00:00,2,0.000,ALERT,212.16,296.96,59.990,1561867204,"201051344001025","174011545737251",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,1351223.8,1351223.8,5943,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561867208,616059.00
06/30/2019 00:00,2,0.000,ALERT,212.38,297.57,59.996,1561867204,"201051344001093","174011545737251",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,1333681.1,1333681.1,5955,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561867210,616060.00
06/30/2019 00:00,2,0.000,ALERT,212.61,298.17,59.996,1561867204,"201051344000458","174011545737251",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,1348180.2,1348180.2,5934,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561867211,616061.00
06/30/2019 00:00,2,0.000,ALERT,212.16,297.87,60.001,1561867204,"201051344000890","174011545737251",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,1348800.6,1348800.6,5947,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561867213,616062.00
06/30/2019 00:00,2,0.000,ALERT,212.38,297.87,60.001,1561867204,"201051344000988","174011545737251",0.00,18.70,0,292.76,299.37,0.0,0.0,0.000,1029813.6,1029813.6,5945,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561867215,616063.00
06/30/2019 00:00,2,0.000,ALERT,212.83,298.47,59.964,1561867204,"201051344000582","174011545737251",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,1326415.6,1326415.6,5938,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561867217,616064.00
06/30/2019 00:00,2,0.000,ALERT,212.61,298.47,60.022,1561867204,"201051344000868","174011545737251",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,1334411.1,1334411.1,5937,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561867219,616065.00
06/30/2019 00:00,2,0.000,ALERT,213.06,298.47,60.006,1561867204,"201051344000576","174011545737251",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,1351154.4,1351154.4,5953,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561867221,616066.00
06/30/2019 00:00,2,0.000,ALERT,212.38,297.57,60.017,1561867204,"201051344001158","174011545737251",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,1328364.8,1328364.8,5938,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561867222,616067.00
06/30/2019 00:00,2,0.000,ALERT,212.38,296.96,60.017,1561867204,"201051344000917","174011545737251",0.00,18.70,0,293.36,298.47,0.0,0.0,0.000,1343337.2,1343337.2,5950,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561867224,616068.00
06/30/2019 00:00,2,0.000,ALERT,212.61,296.96,60.017,1561867204,"201051344000417","174011545737251",0.00,18.70,0,294.26,298.17,0.0,0.0,0.000,1066264.4,1066264.4,5958,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561867226,616069.00
06/30/2019 00:00,2,0.000,ALERT,212.61,297.57,60.017,1561867204,"201051344000685","174011545737251",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,1349570.8,1349570.8,5946,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561867228,616070.00
06/30/2019 00:00,2,0.000,ALERT,212.38,296.96,60.017,1561867204,"201051344000651","174011545737251",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,1343494.2,1343494.2,5944,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561867230,616071.00
06/30/2019 00:00,2,0.000,ALERT,212.38,298.77,60.006,1561867204,"201051344000594","174011545737251",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,1354132.3,1354132.3,5946,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561867231,616072.00
06/30/2019 00:00,2,0.000,ALERT,212.61,298.17,59.990,1561867204,"201051344000469","174011545737251",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,1334155.0,1334155.0,5947,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561867233,616073.00
06/30/2019 00:00,2,0.000,ALERT,212.38,297.57,60.028,1561867204,"201051344000585","174011545737251",0.00,18.70,0,294.26,299.07,0.0,0.0,0.000,1358257.9,1358257.9,5939,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561867235,616074.00
06/30/2019 00:00,2,0.000,ALERT,213.06,298.17,60.049,1561867204,"201051344000853","174011545737251",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,1357102.2,1357102.2,5941,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561867237,616075.00
06/30/2019 00:00,2,0.000,ALERT,212.61,297.87,60.017,1561867204,"201051344001145","174011545737251",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,1358144.9,1358144.9,5959,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561867239,616076.00
06/30/2019 00:00,2,0.000,ALERT,212.38,297.57,60.054,1561867204,"201051344000438","174011545737251",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,1351598.9,1351598.9,5942,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561867241,616077.00
06/30/2019 00:00,2,0.000,ALERT,211.93,297.26,60.017,1561867204,"201051344001135","174011545737251",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,1338783.6,1338783.6,5940,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561867242,616078.00
06/30/2019 00:00,2,0.000,ALERT,212.61,298.47,60.017,1561867204,"201051344000983","174011545737251",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,1355145.2,1355145.2,5938,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561867244,616079.00
06/30/2019 00:00,2,0.000,ALERT,212.38,297.26,60.012,1561867204,"201051344001203","174011545737251",0.00,18.00,0,294.86,300.57,0.0,0.0,0.000,1346724.1,1346724.1,5951,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561867246,616080.00
06/30/2019 00:00,2,0.000,ALERT,212.16,297.87,60.017,1561867204,"201051344001230","174011545737251",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,1341837.1,1341837.1,5966,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561867248,616081.00
06/30/2019 00:00,2,0.000,ALERT,211.70,297.26,60.006,1561867204,"201051344000646","174011545737251",0.00,18.30,0,293.96,298.77,0.0,0.0,0.000,1335700.6,1335700.6,5955,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561867250,616082.00
06/30/2019 00:00,2,0.000,ALERT,212.83,298.17,60.012,1561867204,"201051344000867","174011545737251",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,1332380.3,1332380.3,5942,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561867251,616083.00
06/30/2019 00:00,2,0.000,ALERT,213.06,297.57,60.012,1561867204,"201051344000633","174011545737251",0.00,18.00,0,293.66,298.77,0.0,0.0,0.000,1329478.9,1329478.9,5953,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561867253,616084.00
06/30/2019 00:00,2,0.000,ALERT,211.93,297.57,59.964,1561867204,"201051344000955","174011545737251",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,1356318.8,1356318.8,5949,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561867255,616085.00
06/30/2019 00:00,2,0.000,ALERT,212.61,297.57,60.038,1561867204,"201051344000648","174011545737251",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,1343598.8,1343598.8,5938,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561867257,616086.00
06/30/2019 00:00,2,0.000,ALERT,213.06,297.87,60.022,1561867204,"201051344000645","174011545737251",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,1349069.2,1349069.2,5940,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561867259,616087.00
06/30/2019 00:00,2,0.000,ALERT,212.61,298.47,60.012,1561867204,"201051344000569","174011545737251",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,1365862.2,1365862.2,5943,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561867260,616088.00
06/30/2019 00:00,2,0.000,ALERT,212.83,297.57,60.043,1561867204,"179051228000119","174011545737251",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,152127.0,152127.0,5994,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561867262,616089.00
06/30/2019 00:15,2,0.000,ALERT,213.96,300.27,60.065,1561868104,"201051344000579","174011545737251",0.00,18.70,0,296.66,301.77,0.0,0.0,0.000,1366890.8,1366890.8,5948,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561868106,616090.00
06/30/2019 00:15,2,0.000,ALERT,213.96,299.37,60.017,1561868104,"201051344001025","174011545737251",0.00,17.80,0,295.16,301.77,0.0,0.0,0.000,1351223.8,1351223.8,5945,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561868108,616091.00
06/30/2019 00:15,2,0.000,ALERT,214.19,299.67,60.022,1561868104,"201051344001093","174011545737251",0.00,18.70,0,295.46,300.87,0.0,0.0,0.000,1333681.1,1333681.1,5957,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561868110,616092.00
06/30/2019 00:15,2,0.000,ALERT,213.74,299.67,60.022,1561868104,"201051344000458","174011545737251",0.00,18.70,0,296.36,302.07,0.0,0.0,0.000,1348180.2,1348180.2,5936,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561868111,616093.00
06/30/2019 00:15,2,0.000,ALERT,213.96,299.97,60.017,1561868104,"201051344000890","174011545737251",0.00,18.30,0,296.06,302.07,0.0,0.0,0.000,1348800.6,1348800.6,5949,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561868113,616094.00
06/30/2019 00:15,2,0.000,ALERT,213.74,299.37,60.059,1561868104,"201051344000988","174011545737251",0.00,18.30,0,293.66,300.87,0.0,0.0,0.000,1029813.6,1029813.6,5947,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561868115,616095.00
06/30/2019 00:15,2,0.000,ALERT,214.41,300.57,60.012,1561868104,"201051344000582","174011545737251",0.00,17.80,0,296.36,301.77,0.0,0.0,0.000,1326415.6,1326415.6,5940,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561868117,616096.00
06/30/2019 00:15,2,0.000,ALERT,213.74,299.97,60.006,1561868104,"201051344000868","174011545737251",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,1334411.1,1334411.1,5939,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561868119,616097.00
06/30/2019 00:15,2,0.000,ALERT,214.41,299.97,60.012,1561868104,"201051344000576","174011545737251",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,1351154.4,1351154.4,5955,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561868121,616098.00
06/30/2019 00:15,2,0.000,ALERT,213.96,299.37,59.975,1561868104,"201051344001158","174011545737251",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,1328364.8,1328364.8,5940,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561868122,616099.00
06/30/2019 00:15,2,0.000,ALERT,214.19,299.07,60.059,1561868104,"201051344000917","174011545737251",0.00,18.70,0,294.26,300.57,0.0,0.0,0.000,1343337.2,1343337.2,5952,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561868124,616100.00
06/30/2019 00:15,2,0.000,ALERT,214.19,299.07,60.017,1561868104,"201051344000417","174011545737251",0.00,18.30,0,294.86,300.27,0.0,0.0,0.000,1066264.4,1066264.4,5960,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561868126,616101.00
06/30/2019 00:15,2,0.000,ALERT,214.19,299.67,60.006,1561868104,"201051344000685","174011545737251",0.00,18.00,0,295.76,301.17,0.0,0.0,0.000,1349570.8,1349570.8,5948,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561868128,616102.00
06/30/2019 00:15,2,0.000,ALERT,214.19,299.07,59.990,1561868104,"201051344000651","174011545737251",0.00,17.30,0,294.86,300.57,0.0,0.0,0.000,1343494.2,1343494.2,5946,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561868130,616103.00
06/30/2019 00:15,2,0.000,ACTIVE_NO_POWER,213.74,300.27,60.054,1561868104,"201051344000594","174011545737251",0.00,18.70,0,295.76,301.47,0.0,0.0,0.000,1354132.3,1354132.3,5948,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561868132,616104.00
06/30/2019 00:15,2,0.000,ALERT,213.96,299.67,60.017,1561868104,"201051344000469","174011545737251",0.00,17.50,0,295.16,300.87,0.0,0.0,0.000,1334155.0,1334155.0,5949,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561868133,616105.00
06/30/2019 00:15,2,0.000,ALERT,214.19,299.67,60.006,1561868104,"201051344000585","174011545737251",0.00,18.30,0,295.16,301.17,0.0,0.0,0.000,1358257.9,1358257.9,5941,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561868135,616106.00
06/30/2019 00:15,2,0.000,ALERT,214.41,299.37,59.985,1561868104,"201051344000853","174011545737251",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,1357102.2,1357102.2,5943,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561868137,616107.00
06/30/2019 00:15,2,0.000,ALERT,214.41,299.97,60.033,1561868104,"201051344001145","174011545737251",0.00,17.80,0,296.06,302.07,0.0,0.0,0.000,1358144.9,1358144.9,5961,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561868139,616108.00
06/30/2019 00:15,2,0.000,ALERT,213.96,299.67,60.017,1561868104,"201051344000438","174011545737251",0.00,17.80,0,295.76,301.47,0.0,0.0,0.000,1351598.9,1351598.9,5944,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561868141,616109.00
06/30/2019 00:15,2,0.000,ALERT,213.74,299.67,60.033,1561868104,"201051344001135","174011545737251",0.00,18.00,0,295.76,301.77,0.0,0.0,0.000,1338783.6,1338783.6,5942,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561868143,616110.00
06/30/2019 00:15,2,0.000,ALERT,213.74,299.67,60.012,1561868104,"201051344000983","174011545737251",0.00,18.00,0,296.66,301.77,0.0,0.0,0.000,1355145.2,1355145.2,5940,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561868144,616111.00
06/30/2019 00:15,2,0.000,ALERT,213.96,299.37,60.022,1561868104,"201051344001203","174011545737251",0.00,18.00,0,295.46,302.98,0.0,0.0,0.000,1346724.1,1346724.1,5953,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561868146,616112.00
06/30/2019 00:15,2,0.000,ALERT,213.74,299.97,60.028,1561868104,"201051344001230","174011545737251",0.00,18.00,0,295.76,301.47,0.0,0.0,0.000,1341837.1,1341837.1,5968,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561868148,616113.00
06/30/2019 00:15,2,0.000,ALERT,213.51,299.07,60.017,1561868104,"201051344000646","174011545737251",0.00,18.00,0,294.86,300.87,0.0,0.0,0.000,1335700.6,1335700.6,5957,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561868150,616114.00
06/30/2019 00:15,2,0.000,ALERT,213.96,299.37,60.022,1561868104,"201051344000867","174011545737251",0.00,18.70,0,295.76,301.47,0.0,0.0,0.000,1332380.3,1332380.3,5944,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561868152,616115.00
06/30/2019 00:15,2,0.000,ALERT,214.41,299.07,60.033,1561868104,"201051344000633","174011545737251",0.00,18.00,0,293.96,300.57,0.0,0.0,0.000,1329478.9,1329478.9,5955,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561868154,616116.00
06/30/2019 00:15,2,0.000,ALERT,213.29,299.37,60.012,1561868104,"201051344000955","174011545737251",0.00,18.00,0,295.46,300.87,0.0,0.0,0.000,1356318.8,1356318.8,5951,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561868156,616117.00
06/30/2019 00:15,2,0.000,ALERT,213.96,298.77,60.049,1561868104,"201051344000648","174011545737251",0.00,17.50,0,295.76,301.17,0.0,0.0,0.000,1343598.8,1343598.8,5940,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561868157,616118.00
06/30/2019 00:15,2,0.000,ALERT,214.19,299.37,60.017,1561868104,"201051344000645","174011545737251",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,1349069.2,1349069.2,5942,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561868159,616119.00
06/30/2019 00:15,2,0.000,ALERT,213.74,299.97,60.022,1561868104,"201051344000569","174011545737251",0.00,18.00,0,296.66,301.77,0.0,0.0,0.000,1365862.2,1365862.2,5945,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561868161,616120.00
06/30/2019 00:15,2,0.000,ALERT,213.96,298.77,60.022,1561868104,"179051228000119","174011545737251",0.00,19.80,0,293.96,300.57,0.0,0.0,0.000,152127.0,152127.0,5996,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561868163,616121.00
06/30/2019 00:30,2,0.000,ALERT,213.29,299.67,60.001,1561869004,"201051344000579","174011545737251",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,1366890.8,1366890.8,5950,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561869006,616122.00
06/30/2019 00:30,2,0.000,ALERT,212.83,297.87,59.996,1561869004,"201051344001025","174011545737251",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,1351223.8,1351223.8,5947,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561869008,616123.00
06/30/2019 00:30,2,0.000,ALERT,212.83,298.47,59.996,1561869004,"201051344001093","174011545737251",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,1333681.1,1333681.1,5959,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561869010,616124.00
06/30/2019 00:30,2,0.000,ALERT,213.29,299.37,60.017,1561869004,"201051344000458","174011545737251",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,1348180.2,1348180.2,5938,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869012,616125.00
06/30/2019 00:30,2,0.000,ALERT,212.83,299.07,59.996,1561869004,"201051344000890","174011545737251",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,1348800.6,1348800.6,5951,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869014,616126.00
06/30/2019 00:30,2,0.000,ALERT,213.29,299.37,59.980,1561869004,"201051344000988","174011545737251",0.00,18.30,0,295.16,300.87,0.0,0.0,0.000,1029813.6,1029813.6,5949,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869015,616127.00
06/30/2019 00:30,2,0.000,ALERT,213.29,299.37,59.996,1561869004,"201051344000582","174011545737251",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,1326415.6,1326415.6,5942,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869017,616128.00
06/30/2019 00:30,2,0.000,ALERT,213.29,299.97,59.996,1561869004,"201051344000868","174011545737251",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,1334411.1,1334411.1,5941,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869019,616129.00
06/30/2019 00:30,2,0.000,ALERT,213.74,299.97,59.985,1561869004,"201051344000576","174011545737251",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,1351154.4,1351154.4,5957,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869021,616130.00
06/30/2019 00:30,2,0.000,ALERT,213.29,299.37,59.996,1561869004,"201051344001158","174011545737251",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,1328364.8,1328364.8,5942,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869023,616131.00
06/30/2019 00:30,2,0.000,ALERT,213.06,298.17,60.001,1561869004,"201051344000917","174011545737251",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,1343337.2,1343337.2,5954,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869024,616132.00
06/30/2019 00:30,2,0.000,ALERT,213.06,297.87,60.001,1561869004,"201051344000417","174011545737251",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,1066264.4,1066264.4,5962,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869026,616133.00
06/30/2019 00:30,2,0.000,ALERT,213.29,298.47,59.996,1561869004,"201051344000685","174011545737251",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,1349570.8,1349570.8,5950,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869028,616134.00
06/30/2019 00:30,2,0.000,ALERT,213.06,297.87,60.001,1561869004,"201051344000651","174011545737251",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,1343494.2,1343494.2,5948,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869030,616135.00
06/30/2019 00:30,2,0.000,ALERT,213.29,300.27,59.990,1561869004,"201051344000594","174011545737251",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,1354132.3,1354132.3,5949,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869032,616136.00
06/30/2019 00:30,2,0.000,ALERT,213.51,299.37,59.990,1561869004,"201051344000469","174011545737251",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,1334155.0,1334155.0,5951,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869034,616137.00
06/30/2019 00:30,2,0.000,ALERT,213.06,298.47,59.985,1561869004,"201051344000585","174011545737251",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,1358257.9,1358257.9,5943,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869035,616138.00
06/30/2019 00:30,2,0.000,ALERT,213.96,299.37,60.028,1561869004,"201051344000853","174011545737251",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,1357102.2,1357102.2,5945,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869037,616139.00
06/30/2019 00:30,2,0.000,ALERT,213.29,299.07,59.985,1561869004,"201051344001145","174011545737251",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,1358144.9,1358144.9,5963,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869039,616140.00
06/30/2019 00:30,2,0.000,ALERT,213.06,298.77,59.964,1561869004,"201051344000438","174011545737251",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,1351598.9,1351598.9,5946,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869041,616141.00
06/30/2019 00:30,2,0.000,ALERT,212.61,298.47,59.980,1561869004,"201051344001135","174011545737251",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,1338783.6,1338783.6,5944,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561869043,616142.00
06/30/2019 00:30,2,0.000,ALERT,213.29,299.67,59.985,1561869004,"201051344000983","174011545737251",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,1355145.2,1355145.2,5942,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869045,616143.00
06/30/2019 00:30,2,0.000,ALERT,213.06,298.47,59.985,1561869004,"201051344001203","174011545737251",0.00,18.00,0,297.26,302.68,0.0,0.0,0.000,1346724.1,1346724.1,5955,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869046,616144.00
06/30/2019 00:30,2,0.000,ALERT,212.83,298.77,59.980,1561869004,"201051344001230","174011545737251",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,1341837.1,1341837.1,5970,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869048,616145.00
06/30/2019 00:30,2,0.000,ALERT,212.61,298.47,59.975,1561869004,"201051344000646","174011545737251",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,1335700.6,1335700.6,5959,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869050,616146.00
06/30/2019 00:30,2,0.000,ALERT,213.74,299.37,59.980,1561869004,"201051344000867","174011545737251",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,1332380.3,1332380.3,5946,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869052,616147.00
06/30/2019 00:30,2,0.000,ALERT,213.96,299.07,59.990,1561869004,"201051344000633","174011545737251",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,1329478.9,1329478.9,5957,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869054,616148.00
06/30/2019 00:30,2,0.000,ALERT,212.38,298.47,59.985,1561869004,"201051344000955","174011545737251",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,1356318.8,1356318.8,5953,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869056,616149.00
06/30/2019 00:30,2,0.000,ALERT,213.74,299.07,59.990,1561869004,"201051344000648","174011545737251",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,1343598.8,1343598.8,5942,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869057,616150.00
06/30/2019 00:30,2,0.000,ALERT,213.74,299.37,59.975,1561869004,"201051344000645","174011545737251",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,1349069.2,1349069.2,5944,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869060,616151.00
06/30/2019 00:30,2,0.000,ALERT,213.29,299.97,59.980,1561869004,"201051344000569","174011545737251",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,1365862.2,1365862.2,5947,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869061,616152.00
06/30/2019 00:30,2,0.000,ALERT,213.74,299.07,59.980,1561869004,"179051228000119","174011545737251",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,152127.0,152127.0,5998,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561869063,616153.00
06/30/2019 00:45,2,0.000,ALERT,213.06,299.07,59.975,1561869904,"201051344000579","174011545737251",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,1366890.8,1366890.8,5952,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869906,616154.00
06/30/2019 00:45,2,0.000,ALERT,213.74,299.07,60.001,1561869904,"201051344001025","174011545737251",0.00,17.50,0,296.06,301.77,0.0,0.0,0.000,1351223.8,1351223.8,5949,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869908,616155.00
06/30/2019 00:45,2,0.000,ALERT,213.96,299.67,59.964,1561869904,"201051344001093","174011545737251",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,1333681.1,1333681.1,5961,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869910,616156.00
06/30/2019 00:45,2,0.000,ALERT,212.83,298.47,60.012,1561869904,"201051344000458","174011545737251",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,1348180.2,1348180.2,5940,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869912,616157.00
06/30/2019 00:45,2,0.000,ALERT,213.74,299.97,59.969,1561869904,"201051344000890","174011545737251",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,1348800.6,1348800.6,5953,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561869914,616158.00
06/30/2019 00:45,2,0.000,ALERT,212.83,298.17,60.012,1561869904,"201051344000988","174011545737251",0.00,18.00,0,294.56,301.47,0.0,0.0,0.000,1029813.6,1029813.6,5951,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869915,616159.00
06/30/2019 00:45,2,0.000,ALERT,214.19,300.27,60.006,1561869904,"201051344000582","174011545737251",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,1326415.6,1326415.6,5944,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869917,616160.00
06/30/2019 00:45,2,0.000,ALERT,212.83,298.77,60.017,1561869904,"201051344000868","174011545737251",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,1334411.1,1334411.1,5943,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869919,616161.00
06/30/2019 00:45,2,0.000,ALERT,213.29,298.77,60.012,1561869904,"201051344000576","174011545737251",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,1351154.4,1351154.4,5959,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561869921,616162.00
06/30/2019 00:45,2,0.000,ALERT,213.06,298.17,60.043,1561869904,"201051344001158","174011545737251",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,1328364.8,1328364.8,5944,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561869923,616163.00
06/30/2019 00:45,2,0.000,ALERT,213.96,299.07,60.012,1561869904,"201051344000917","174011545737251",0.00,18.30,0,295.46,300.57,0.0,0.0,0.000,1343337.2,1343337.2,5956,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869925,616164.00
06/30/2019 00:45,2,0.000,ALERT,213.96,299.07,59.980,1561869904,"201051344000417","174011545737251",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,1066264.4,1066264.4,5964,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869926,616165.00
06/30/2019 00:45,2,0.000,ALERT,214.19,299.67,60.012,1561869904,"201051344000685","174011545737251",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,1349570.8,1349570.8,5952,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869928,616166.00
06/30/2019 00:45,2,0.000,ALERT,213.96,298.77,59.996,1561869904,"201051344000651","174011545737251",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,1343494.2,1343494.2,5950,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869930,616167.00
06/30/2019 00:45,2,0.000,ALERT,212.83,299.07,60.017,1561869904,"201051344000594","174011545737251",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,1354132.3,1354132.3,5951,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869932,616168.00
06/30/2019 00:45,2,0.000,ALERT,213.06,298.17,60.017,1561869904,"201051344000469","174011545737251",0.00,17.30,0,296.06,301.17,0.0,0.0,0.000,1334155.0,1334155.0,5953,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869934,616169.00
06/30/2019 00:45,2,0.000,ALERT,213.96,299.67,60.012,1561869904,"201051344000585","174011545737251",0.00,18.30,0,296.06,301.17,0.0,0.0,0.000,1358257.9,1358257.9,5945,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869935,616170.00
06/30/2019 00:45,2,0.000,ALERT,213.51,298.17,60.012,1561869904,"201051344000853","174011545737251",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,1357102.2,1357102.2,5947,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869937,616171.00
06/30/2019 00:45,2,0.000,ALERT,214.19,299.67,60.012,1561869904,"201051344001145","174011545737251",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,1358144.9,1358144.9,5965,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869939,616172.00
06/30/2019 00:45,2,0.000,ALERT,213.96,299.67,60.033,1561869904,"201051344000438","174011545737251",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,1351598.9,1351598.9,5948,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869941,616173.00
06/30/2019 00:45,2,0.000,ALERT,213.51,299.37,60.012,1561869904,"201051344001135","174011545737251",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,1338783.6,1338783.6,5946,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561869943,616174.00
06/30/2019 00:45,2,0.000,ALERT,213.06,298.47,60.017,1561869904,"201051344000983","174011545737251",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,1355145.2,1355145.2,5944,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869945,616175.00
06/30/2019 00:45,2,0.000,ALERT,213.96,299.07,60.028,1561869904,"201051344001203","174011545737251",0.00,17.80,0,296.66,302.68,0.0,0.0,0.000,1346724.1,1346724.1,5957,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869946,616176.00
06/30/2019 00:45,2,0.000,ALERT,213.74,299.97,60.049,1561869904,"201051344001230","174011545737251",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,1341837.1,1341837.1,5972,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869948,616177.00
06/30/2019 00:45,2,0.000,ALERT,213.29,299.37,60.033,1561869904,"201051344000646","174011545737251",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,1335700.6,1335700.6,5961,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561869950,616178.00
06/30/2019 00:45,2,0.000,ALERT,213.29,298.17,60.012,1561869904,"201051344000867","174011545737251",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,1332380.3,1332380.3,5948,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561869952,616179.00
06/30/2019 00:45,2,0.000,ALERT,213.51,298.17,60.022,1561869904,"201051344000633","174011545737251",0.00,17.80,0,295.16,301.17,0.0,0.0,0.000,1329478.9,1329478.9,5959,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869954,616180.00
06/30/2019 00:45,2,0.000,ALERT,213.51,299.37,60.017,1561869904,"201051344000955","174011545737251",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,1356318.8,1356318.8,5955,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869956,616181.00
06/30/2019 00:45,2,0.000,ALERT,213.06,297.57,60.028,1561869904,"201051344000648","174011545737251",0.00,17.50,0,296.36,301.77,0.0,0.0,0.000,1343598.8,1343598.8,5944,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561869958,616182.00
06/30/2019 00:45,2,0.000,ALERT,213.29,298.17,60.028,1561869904,"201051344000645","174011545737251",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,1349069.2,1349069.2,5946,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869959,616183.00
06/30/2019 00:45,2,0.000,ALERT,212.83,298.77,60.038,1561869904,"201051344000569","174011545737251",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,1365862.2,1365862.2,5949,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561869961,616184.00
06/30/2019 00:45,2,0.000,ALERT,213.06,297.57,60.028,1561869904,"179051228000119","174011545737251",0.00,19.50,0,295.76,300.87,0.0,0.0,0.000,152127.0,152127.0,6000,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561869963,616185.00
06/30/2019 01:00,2,0.000,ALERT,212.83,299.07,59.985,1561870805,"201051344000579","174011545737251",0.00,18.30,0,297.26,300.57,0.0,0.0,0.000,1366890.8,1366890.8,5954,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561870807,616186.00
06/30/2019 01:00,2,0.000,ALERT,213.29,298.47,59.985,1561870805,"201051344001025","174011545737251",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,1351223.8,1351223.8,5951,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561870809,616187.00
06/30/2019 01:00,2,0.000,ALERT,213.51,299.07,59.985,1561870805,"201051344001093","174011545737251",0.00,18.30,0,297.57,300.87,0.0,0.0,0.000,1333681.1,1333681.1,5963,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561870810,616188.00
06/30/2019 01:00,2,0.000,ALERT,212.83,298.77,59.980,1561870805,"201051344000458","174011545737251",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,1348180.2,1348180.2,5942,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561870812,616189.00
06/30/2019 01:00,2,0.000,ALERT,213.51,299.67,59.996,1561870805,"201051344000890","174011545737251",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,1348800.6,1348800.6,5955,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561870814,616190.00
06/30/2019 01:00,2,0.000,ALERT,213.06,298.77,59.985,1561870805,"201051344000988","174011545737251",0.00,18.00,0,293.96,299.67,0.0,0.0,0.000,1029813.6,1029813.6,5953,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561870816,616191.00
06/30/2019 01:00,2,0.000,ALERT,213.96,300.27,59.985,1561870805,"201051344000582","174011545737251",0.00,17.50,0,298.47,301.47,0.0,0.0,0.000,1326415.6,1326415.6,5946,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561870818,616192.00
06/30/2019 01:00,2,0.000,ALERT,212.83,299.37,59.985,1561870805,"201051344000868","174011545737251",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,1334411.1,1334411.1,5945,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561870819,616193.00
06/30/2019 01:00,2,0.000,ALERT,213.29,299.07,59.985,1561870805,"201051344000576","174011545737251",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,1351154.4,1351154.4,5961,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561870821,616194.00
06/30/2019 01:00,2,0.000,ALERT,213.06,298.47,60.033,1561870805,"201051344001158","174011545737251",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,1328364.8,1328364.8,5946,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561870823,616195.00
06/30/2019 01:00,2,0.000,ALERT,213.51,298.77,59.985,1561870805,"201051344000917","174011545737251",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,1343337.2,1343337.2,5958,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561870825,616196.00
06/30/2019 01:00,2,0.000,ALERT,213.51,298.47,60.012,1561870805,"201051344000417","174011545737251",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,1066264.4,1066264.4,5966,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561870827,616197.00
06/30/2019 01:00,2,0.000,ALERT,213.74,299.07,59.990,1561870805,"201051344000685","174011545737251",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,1349570.8,1349570.8,5954,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561870829,616198.00
06/30/2019 01:00,2,0.000,ALERT,213.74,298.47,59.996,1561870805,"201051344000651","174011545737251",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,1343494.2,1343494.2,5952,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561870830,616199.00
06/30/2019 01:00,2,0.000,ALERT,212.83,299.07,59.985,1561870805,"201051344000594","174011545737251",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,1354132.3,1354132.3,5953,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561870832,616200.00
06/30/2019 01:00,2,0.000,ALERT,213.06,298.47,59.990,1561870805,"201051344000469","174011545737251",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,1334155.0,1334155.0,5955,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561870834,616201.00
06/30/2019 01:00,2,0.000,ALERT,213.51,299.37,60.001,1561870805,"201051344000585","174011545737251",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,1358257.9,1358257.9,5947,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561870836,616202.00
