ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2019 01:00,2,0.000,ALERT,213.74,298.77,60.028,1561870805,"201051344000853","174011545737251",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,1357102.2,1357102.2,5949,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561870838,616203.00
06/30/2019 01:00,2,0.000,ALERT,213.74,299.67,59.996,1561870805,"201051344001145","174011545737251",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,1358144.9,1358144.9,5967,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561870840,616204.00
06/30/2019 01:00,2,0.000,ALERT,213.51,299.37,59.996,1561870805,"201051344000438","174011545737251",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,1351598.9,1351598.9,5950,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561870842,616205.00
06/30/2019 01:00,2,0.000,ALERT,213.06,299.07,60.001,1561870805,"201051344001135","174011545737251",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,1338783.6,1338783.6,5948,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561870843,616206.00
06/30/2019 01:00,2,0.000,ALERT,213.06,298.77,59.980,1561870805,"201051344000983","174011545737251",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,1355145.2,1355145.2,5946,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561870845,616207.00
06/30/2019 01:00,2,0.000,ALERT,213.51,299.07,59.990,1561870805,"201051344001203","174011545737251",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,1346724.1,1346724.1,5959,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561870847,616208.00
06/30/2019 01:00,2,0.000,ALERT,213.29,299.37,60.001,1561870805,"201051344001230","174011545737251",0.00,17.80,0,297.87,301.17,0.0,0.0,0.000,1341837.1,1341837.1,5974,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561870849,616209.00
06/30/2019 01:00,2,0.000,ALERT,213.06,298.77,59.990,1561870805,"201051344000646","174011545737251",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,1335700.6,1335700.6,5963,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561870851,616210.00
06/30/2019 01:00,2,0.000,ALERT,213.29,298.47,59.996,1561870805,"201051344000867","174011545737251",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,1332380.3,1332380.3,5950,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561870853,616211.00
06/30/2019 01:00,2,0.000,ALERT,213.51,298.17,59.996,1561870805,"201051344000633","174011545737251",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,1329478.9,1329478.9,5961,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561870854,616212.00
06/30/2019 01:00,2,0.000,ALERT,213.06,299.07,59.985,1561870805,"201051344000955","174011545737251",0.00,18.00,0,297.57,300.87,0.0,0.0,0.000,1356318.8,1356318.8,5957,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561870856,616213.00
06/30/2019 01:00,2,0.000,ALERT,213.29,298.17,59.990,1561870805,"201051344000648","174011545737251",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,1343598.8,1343598.8,5946,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561870858,616214.00
06/30/2019 01:00,2,0.000,ALERT,213.51,298.77,59.996,1561870805,"201051344000645","174011545737251",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,1349069.2,1349069.2,5948,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561870860,616215.00
06/30/2019 01:00,2,0.000,ALERT,213.06,299.37,59.996,1561870805,"201051344000569","174011545737251",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,1365862.2,1365862.2,5951,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561870862,616216.00
06/30/2019 01:00,2,0.000,ALERT,213.29,298.17,60.017,1561870805,"179051228000119","174011545737251",0.00,19.50,0,294.56,299.37,0.0,0.0,0.000,152127.0,152127.0,6002,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561870864,616217.00
06/30/2019 01:15,2,0.000,ALERT,212.61,299.37,60.012,1561871704,"201051344000579","174011545737251",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,1366890.8,1366890.8,5956,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561871706,616218.00
06/30/2019 01:15,2,0.000,ALERT,211.93,297.26,60.043,1561871704,"201051344001025","174011545737251",0.00,17.50,0,296.36,302.37,0.0,0.0,0.000,1351223.8,1351223.8,5953,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561871708,616219.00
06/30/2019 01:15,2,0.000,ALERT,212.16,297.87,60.017,1561871704,"201051344001093","174011545737251",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,1333681.1,1333681.1,5965,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561871710,616220.00
06/30/2019 01:15,2,0.000,ALERT,212.61,299.07,60.017,1561871704,"201051344000458","174011545737251",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,1348180.2,1348180.2,5944,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561871712,616221.00
06/30/2019 01:15,2,0.000,ALERT,211.93,298.47,60.017,1561871704,"201051344000890","174011545737251",0.00,18.00,0,297.26,302.68,0.0,0.0,0.000,1348800.6,1348800.6,5957,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561871714,616222.00
06/30/2019 01:15,2,0.000,ALERT,212.38,298.77,60.054,1561871704,"201051344000988","174011545737251",0.00,18.00,0,294.56,301.17,0.0,0.0,0.000,1029813.6,1029813.6,5955,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561871715,616223.00
06/30/2019 01:15,2,0.000,ALERT,212.38,298.77,60.012,1561871704,"201051344000582","174011545737251",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,1326415.6,1326415.6,5948,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561871717,616224.00
06/30/2019 01:15,2,0.000,ALERT,212.61,299.67,60.012,1561871704,"201051344000868","174011545737251",0.00,17.80,0,296.96,302.07,0.0,0.0,0.000,1334411.1,1334411.1,5947,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561871719,616225.00
06/30/2019 01:15,2,0.000,ALERT,213.06,299.37,60.022,1561871704,"201051344000576","174011545737251",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,1351154.4,1351154.4,5963,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561871721,616226.00
06/30/2019 01:15,2,0.000,ALERT,212.61,298.77,60.022,1561871704,"201051344001158","174011545737251",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,1328364.8,1328364.8,5948,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561871723,616227.00
06/30/2019 01:15,2,0.000,ALERT,212.16,297.57,60.017,1561871704,"201051344000917","174011545737251",0.00,18.30,0,295.46,301.17,0.0,0.0,0.000,1343337.2,1343337.2,5960,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561871724,616228.00
06/30/2019 01:15,2,0.000,ALERT,212.16,297.26,60.012,1561871704,"201051344000417","174011545737251",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,1066264.4,1066264.4,5968,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561871726,616229.00
06/30/2019 01:15,2,0.000,ALERT,212.61,298.17,60.043,1561871704,"201051344000685","174011545737251",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,1349570.8,1349570.8,5956,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561871728,616230.00
06/30/2019 01:15,2,0.000,ALERT,212.16,297.26,60.017,1561871704,"201051344000651","174011545737251",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,1343494.2,1343494.2,5954,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561871730,616231.00
06/30/2019 01:15,2,0.000,ALERT,212.38,299.67,60.017,1561871704,"201051344000594","174011545737251",0.00,18.00,0,296.36,301.77,0.0,0.0,0.000,1354132.3,1354132.3,5955,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561871732,616232.00
06/30/2019 01:15,2,0.000,ALERT,212.61,298.77,59.990,1561871704,"201051344000469","174011545737251",0.00,17.30,0,295.76,301.17,0.0,0.0,0.000,1334155.0,1334155.0,5957,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561871734,616233.00
06/30/2019 01:15,2,0.000,ALERT,212.16,298.17,60.001,1561871704,"201051344000585","174011545737251",0.00,18.30,0,296.36,301.77,0.0,0.0,0.000,1358257.9,1358257.9,5949,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561871736,616234.00
06/30/2019 01:15,2,0.000,ALERT,213.29,298.77,60.006,1561871704,"201051344000853","174011545737251",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,1357102.2,1357102.2,5951,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561871738,616235.00
06/30/2019 01:15,2,0.000,ALERT,212.38,298.47,60.001,1561871704,"201051344001145","174011545737251",0.00,17.50,0,297.26,302.37,0.0,0.0,0.000,1358144.9,1358144.9,5969,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561871740,616236.00
06/30/2019 01:15,2,0.000,ALERT,212.16,298.17,60.001,1561871704,"201051344000438","174011545737251",0.00,17.50,0,296.96,302.07,0.0,0.0,0.000,1351598.9,1351598.9,5952,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561871742,616237.00
06/30/2019 01:15,2,0.000,ALERT,211.70,297.87,60.012,1561871704,"201051344001135","174011545737251",0.00,17.80,0,296.96,302.07,0.0,0.0,0.000,1338783.6,1338783.6,5950,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561871743,616238.00
06/30/2019 01:15,2,0.000,ALERT,212.83,299.37,59.996,1561871704,"201051344000983","174011545737251",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,1355145.2,1355145.2,5948,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561871745,616239.00
06/30/2019 01:15,2,0.000,ALERT,212.16,297.87,60.038,1561871704,"201051344001203","174011545737251",0.00,17.80,0,296.96,303.28,0.0,0.0,0.000,1346724.1,1346724.1,5961,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561871747,616240.00
06/30/2019 01:15,2,0.000,ALERT,212.16,298.47,59.953,1561871704,"201051344001230","174011545737251",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,1341837.1,1341837.1,5976,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561871749,616241.00
06/30/2019 01:15,2,0.000,ALERT,211.93,298.17,59.990,1561871704,"201051344000646","174011545737251",0.00,18.00,0,296.06,301.47,0.0,0.0,0.000,1335700.6,1335700.6,5965,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561871751,616242.00
06/30/2019 01:15,2,0.000,ALERT,213.06,299.07,59.990,1561871704,"201051344000867","174011545737251",0.00,18.30,0,296.36,301.77,0.0,0.0,0.000,1332380.3,1332380.3,5952,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561871753,616243.00
06/30/2019 01:15,2,0.000,ALERT,213.29,298.77,59.980,1561871704,"201051344000633","174011545737251",0.00,17.80,0,295.16,300.87,0.0,0.0,0.000,1329478.9,1329478.9,5963,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561871755,616244.00
06/30/2019 01:15,2,0.000,ALERT,211.93,298.17,59.990,1561871704,"201051344000955","174011545737251",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,1356318.8,1356318.8,5959,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561871756,616245.00
06/30/2019 01:15,2,0.000,ALERT,212.83,298.47,59.985,1561871704,"201051344000648","174011545737251",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,1343598.8,1343598.8,5948,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561871758,616246.00
06/30/2019 01:15,2,0.000,ALERT,213.29,299.07,59.990,1561871704,"201051344000645","174011545737251",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,1349069.2,1349069.2,5950,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561871760,616247.00
06/30/2019 01:15,2,0.000,ALERT,212.83,299.67,59.985,1561871704,"201051344000569","174011545737251",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,1365862.2,1365862.2,5953,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561871762,616248.00
06/30/2019 01:15,2,0.000,ALERT,212.83,298.77,59.996,1561871704,"179051228000119","174011545737251",0.00,19.30,0,295.16,300.87,0.0,0.0,0.000,152127.0,152127.0,6004,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561871764,616249.00
06/30/2019 01:30,2,0.000,ALERT,212.83,300.27,60.017,1561872604,"201051344000579","174011545737251",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,1366890.8,1366890.8,5958,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561872607,616250.00
06/30/2019 01:30,2,0.000,ALERT,212.16,297.87,60.017,1561872604,"201051344001025","174011545737251",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,1351223.8,1351223.8,5955,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561872608,616251.00
06/30/2019 01:30,2,0.000,ALERT,212.38,298.47,60.022,1561872604,"201051344001093","174011545737251",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,1333681.1,1333681.1,5967,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561872610,616252.00
06/30/2019 01:30,2,0.000,ALERT,212.83,299.37,59.980,1561872604,"201051344000458","174011545737251",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,1348180.2,1348180.2,5946,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561872612,616253.00
06/30/2019 01:30,2,0.000,ALERT,212.16,299.07,60.043,1561872604,"201051344000890","174011545737251",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,1348800.6,1348800.6,5959,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561872614,616254.00
06/30/2019 01:30,2,0.000,ALERT,212.61,299.37,60.017,1561872604,"201051344000988","174011545737251",0.00,18.00,0,294.56,300.57,0.0,0.0,0.000,1029813.6,1029813.6,5957,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561872616,616255.00
06/30/2019 01:30,2,0.000,ALERT,212.61,299.67,60.022,1561872604,"201051344000582","174011545737251",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,1326415.6,1326415.6,5950,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561872617,616256.00
06/30/2019 01:30,2,0.000,ALERT,212.83,299.97,60.012,1561872604,"201051344000868","174011545737251",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,1334411.1,1334411.1,5949,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561872619,616257.00
06/30/2019 01:30,2,0.000,ALERT,213.29,299.97,60.017,1561872604,"201051344000576","174011545737251",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,1351154.4,1351154.4,5965,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561872621,616258.00
06/30/2019 01:30,2,0.000,ALERT,212.83,299.37,59.975,1561872604,"201051344001158","174011545737251",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,1328364.8,1328364.8,5950,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561872623,616259.00
06/30/2019 01:30,2,0.000,ALERT,212.38,298.17,60.017,1561872604,"201051344000917","174011545737251",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,1343337.2,1343337.2,5962,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561872625,616260.00
06/30/2019 01:30,2,0.000,ALERT,212.38,297.87,60.001,1561872604,"201051344000417","174011545737251",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,1066264.4,1066264.4,5970,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561872626,616261.00
06/30/2019 01:30,2,0.000,ALERT,212.38,298.47,60.006,1561872604,"201051344000685","174011545737251",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,1349570.8,1349570.8,5958,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561872628,616262.00
06/30/2019 01:30,2,0.000,ALERT,212.38,297.87,60.006,1561872604,"201051344000651","174011545737251",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,1343494.2,1343494.2,5956,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561872630,616263.00
06/30/2019 01:30,2,0.000,ALERT,212.83,300.27,60.001,1561872604,"201051344000594","174011545737251",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,1354132.3,1354132.3,5957,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561872632,616264.00
06/30/2019 01:30,2,0.000,ALERT,212.83,299.37,60.012,1561872604,"201051344000469","174011545737251",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,1334155.0,1334155.0,5959,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561872634,616265.00
06/30/2019 01:30,2,0.000,ALERT,212.38,298.47,60.028,1561872604,"201051344000585","174011545737251",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,1358257.9,1358257.9,5951,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561872636,616266.00
06/30/2019 01:30,2,0.000,ALERT,213.51,299.37,59.975,1561872604,"201051344000853","174011545737251",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,1357102.2,1357102.2,5953,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561872637,616267.00
06/30/2019 01:30,2,0.000,ALERT,212.61,298.77,60.059,1561872604,"201051344001145","174011545737251",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,1358144.9,1358144.9,5971,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561872639,616268.00
06/30/2019 01:30,2,0.000,ALERT,212.16,298.17,59.996,1561872604,"201051344000438","174011545737251",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,1351598.9,1351598.9,5954,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561872641,616269.00
06/30/2019 01:30,2,0.000,ALERT,211.93,298.47,60.028,1561872604,"201051344001135","174011545737251",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,1338783.6,1338783.6,5952,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561872643,616270.00
06/30/2019 01:30,2,0.000,ALERT,212.83,299.97,60.028,1561872604,"201051344000983","174011545737251",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,1355145.2,1355145.2,5950,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561872645,616271.00
06/30/2019 01:30,2,0.000,ALERT,212.16,298.17,60.028,1561872604,"201051344001203","174011545737251",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,1346724.1,1346724.1,5963,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561872647,616272.00
06/30/2019 01:30,2,0.000,ALERT,212.16,298.77,60.017,1561872604,"201051344001230","174011545737251",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,1341837.1,1341837.1,5978,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561872649,616273.00
06/30/2019 01:30,2,0.000,ALERT,211.93,298.17,60.033,1561872604,"201051344000646","174011545737251",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,1335700.6,1335700.6,5967,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561872651,616274.00
06/30/2019 01:30,2,0.000,ALERT,213.06,299.37,60.028,1561872604,"201051344000867","174011545737251",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,1332380.3,1332380.3,5954,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561872652,616275.00
06/30/2019 01:30,2,0.000,ALERT,213.51,299.07,60.033,1561872604,"201051344000633","174011545737251",0.00,17.50,0,295.46,300.27,0.0,0.0,0.000,1329478.9,1329478.9,5965,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561872654,616276.00
06/30/2019 01:30,2,0.000,ALERT,211.93,298.77,59.996,1561872604,"201051344000955","174011545737251",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,1356318.8,1356318.8,5961,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561872656,616277.00
06/30/2019 01:30,2,0.000,ALERT,213.06,298.77,60.028,1561872604,"201051344000648","174011545737251",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,1343598.8,1343598.8,5950,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561872658,616278.00
06/30/2019 01:30,2,0.000,ALERT,213.29,299.37,60.017,1561872604,"201051344000645","174011545737251",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,1349069.2,1349069.2,5952,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561872660,616279.00
06/30/2019 01:30,2,0.000,ALERT,212.61,299.67,59.996,1561872604,"201051344000569","174011545737251",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,1365862.2,1365862.2,5955,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561872662,616280.00
06/30/2019 01:30,2,0.000,ALERT,212.83,298.77,60.028,1561872604,"179051228000119","174011545737251",0.00,19.30,0,295.16,300.27,0.0,0.0,0.000,152127.0,152127.0,6006,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561872663,616281.00
06/30/2019 01:45,2,0.000,ALERT,212.83,299.97,60.001,1561873504,"201051344000579","174011545737251",0.00,18.30,0,298.47,301.77,0.0,0.0,0.000,1366890.8,1366890.8,5960,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561873506,616282.00
06/30/2019 01:45,2,0.000,ALERT,212.38,297.87,59.996,1561873504,"201051344001025","174011545737251",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,1351223.8,1351223.8,5957,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561873508,616283.00
06/30/2019 01:45,2,0.000,ALERT,212.61,298.47,59.964,1561873504,"201051344001093","174011545737251",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,1333681.1,1333681.1,5969,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561873510,616284.00
06/30/2019 01:45,2,0.000,ALERT,212.83,299.67,59.964,1561873504,"201051344000458","174011545737251",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,1348180.2,1348180.2,5948,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561873512,616285.00
06/30/2019 01:45,2,0.000,ALERT,212.38,298.77,59.996,1561873504,"201051344000890","174011545737251",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,1348800.6,1348800.6,5961,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561873514,616286.00
06/30/2019 01:45,2,0.000,ALERT,212.83,299.67,60.001,1561873504,"201051344000988","174011545737251",0.00,18.00,0,295.16,300.87,0.0,0.0,0.000,1029813.6,1029813.6,5959,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561873516,616287.00
06/30/2019 01:45,2,0.000,ALERT,212.83,299.37,59.996,1561873504,"201051344000582","174011545737251",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,1326415.6,1326415.6,5952,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561873517,616288.00
06/30/2019 01:45,2,0.000,ALERT,213.06,300.57,60.006,1561873504,"201051344000868","174011545737251",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,1334411.1,1334411.1,5951,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561873519,616289.00
06/30/2019 01:45,2,0.000,ALERT,213.29,300.27,60.017,1561873504,"201051344000576","174011545737251",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,1351154.4,1351154.4,5967,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561873521,616290.00
06/30/2019 01:45,2,0.000,ALERT,213.06,299.37,59.985,1561873504,"201051344001158","174011545737251",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,1328364.8,1328364.8,5952,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561873523,616291.00
06/30/2019 01:45,2,0.000,ALERT,212.61,298.17,59.996,1561873504,"201051344000917","174011545737251",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,1343337.2,1343337.2,5964,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561873525,616292.00
06/30/2019 01:45,2,0.000,ALERT,212.61,298.17,60.038,1561873504,"201051344000417","174011545737251",0.00,18.00,0,296.06,299.37,0.0,0.0,0.000,1066264.4,1066264.4,5972,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561873527,616293.00
06/30/2019 01:45,2,0.000,ALERT,212.83,298.77,59.996,1561873504,"201051344000685","174011545737251",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,1349570.8,1349570.8,5960,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561873528,616294.00
06/30/2019 01:45,2,0.000,ALERT,212.61,298.17,59.985,1561873504,"201051344000651","174011545737251",0.00,17.00,0,296.06,299.37,0.0,0.0,0.000,1343494.2,1343494.2,5958,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561873530,616295.00
06/30/2019 01:45,2,0.000,ALERT,212.83,300.57,59.985,1561873504,"201051344000594","174011545737251",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,1354132.3,1354132.3,5959,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561873532,616296.00
06/30/2019 01:45,2,0.000,ALERT,212.83,299.67,59.996,1561873504,"201051344000469","174011545737251",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,1334155.0,1334155.0,5961,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561873534,616297.00
06/30/2019 01:45,2,0.000,ALERT,212.61,298.77,60.038,1561873504,"201051344000585","174011545737251",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,1358257.9,1358257.9,5953,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561873536,616298.00
06/30/2019 01:45,2,0.000,ALERT,213.51,299.97,59.996,1561873504,"201051344000853","174011545737251",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,1357102.2,1357102.2,5955,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561873537,616299.00
06/30/2019 01:45,2,0.000,ALERT,212.83,299.07,59.990,1561873504,"201051344001145","174011545737251",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,1358144.9,1358144.9,5973,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561873539,616300.00
06/30/2019 01:45,2,0.000,ALERT,212.61,298.47,59.953,1561873504,"201051344000438","174011545737251",0.00,17.50,0,296.66,299.97,0.0,0.0,0.000,1351598.9,1351598.9,5956,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561873541,616301.00
06/30/2019 01:45,2,0.000,ALERT,212.16,298.47,60.038,1561873504,"201051344001135","174011545737251",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,1338783.6,1338783.6,5954,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561873543,616302.00
06/30/2019 01:45,2,0.000,ALERT,212.83,300.27,59.985,1561873504,"201051344000983","174011545737251",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,1355145.2,1355145.2,5952,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561873545,616303.00
06/30/2019 01:45,2,0.000,ALERT,212.61,298.47,59.985,1561873504,"201051344001203","174011545737251",0.00,17.80,0,296.36,301.77,0.0,0.0,0.000,1346724.1,1346724.1,5965,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561873547,616304.00
06/30/2019 01:45,2,0.000,ALERT,212.38,299.07,59.985,1561873504,"201051344001230","174011545737251",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,1341837.1,1341837.1,5980,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561873548,616305.00
06/30/2019 01:45,2,0.000,ALERT,212.16,298.77,59.985,1561873504,"201051344000646","174011545737251",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,1335700.6,1335700.6,5969,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561873550,616306.00
06/30/2019 01:45,2,0.000,ALERT,213.29,299.67,59.996,1561873504,"201051344000867","174011545737251",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,1332380.3,1332380.3,5956,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561873552,616307.00
06/30/2019 01:45,2,0.000,ALERT,213.51,299.37,59.990,1561873504,"201051344000633","174011545737251",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,1329478.9,1329478.9,5967,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561873554,616308.00
06/30/2019 01:45,2,0.000,ALERT,212.16,298.47,59.990,1561873504,"201051344000955","174011545737251",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,1356318.8,1356318.8,5963,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561873556,616309.00
06/30/2019 01:45,2,0.000,ALERT,213.06,299.07,59.985,1561873504,"201051344000648","174011545737251",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,1343598.8,1343598.8,5952,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561873558,616310.00
06/30/2019 01:45,2,0.000,ALERT,213.29,299.97,59.990,1561873504,"201051344000645","174011545737251",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,1349069.2,1349069.2,5954,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561873559,616311.00
06/30/2019 01:45,2,0.000,ALERT,212.83,300.27,59.996,1561873504,"201051344000569","174011545737251",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,1365862.2,1365862.2,5957,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561873561,616312.00
06/30/2019 01:45,2,0.000,ALERT,213.06,299.37,59.985,1561873504,"179051228000119","174011545737251",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,152127.0,152127.0,6008,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561873563,616313.00
06/30/2019 02:00,2,0.000,ALERT,212.83,300.27,60.012,1561874404,"201051344000579","174011545737251",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,1366890.8,1366890.8,5962,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561874406,616314.00
06/30/2019 02:00,2,0.000,ALERT,212.83,298.77,60.012,1561874404,"201051344001025","174011545737251",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,1351223.8,1351223.8,5959,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561874408,616315.00
06/30/2019 02:00,2,0.000,ALERT,212.83,299.37,59.985,1561874404,"201051344001093","174011545737251",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,1333681.1,1333681.1,5971,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561874409,616316.00
06/30/2019 02:00,2,0.000,ALERT,213.06,299.97,60.001,1561874404,"201051344000458","174011545737251",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,1348180.2,1348180.2,5950,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561874411,616317.00
06/30/2019 02:00,2,0.000,ALERT,212.83,299.97,59.980,1561874404,"201051344000890","174011545737251",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,1348800.6,1348800.6,5963,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561874413,616318.00
06/30/2019 02:00,2,0.000,ALERT,213.06,299.97,60.049,1561874404,"201051344000988","174011545737251",0.00,18.00,0,295.46,301.17,0.0,0.0,0.000,1029813.6,1029813.6,5961,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561874415,616319.00
06/30/2019 02:00,2,0.000,ALERT,213.29,300.27,59.980,1561874404,"201051344000582","174011545737251",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,1326415.6,1326415.6,5954,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561874417,616320.00
06/30/2019 02:00,2,0.000,ALERT,213.06,300.57,60.033,1561874404,"201051344000868","174011545737251",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,1334411.1,1334411.1,5953,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561874418,616321.00
06/30/2019 02:00,2,0.000,ALERT,213.51,300.57,60.001,1561874404,"201051344000576","174011545737251",0.00,17.50,0,298.17,301.47,0.0,0.0,0.000,1351154.4,1351154.4,5969,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561874420,616322.00
06/30/2019 02:00,2,0.000,ALERT,213.06,299.67,59.996,1561874404,"201051344001158","174011545737251",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,1328364.8,1328364.8,5954,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561874422,616323.00
06/30/2019 02:00,2,0.000,ALERT,213.06,299.07,60.038,1561874404,"201051344000917","174011545737251",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,1343337.2,1343337.2,5966,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561874424,616324.00
06/30/2019 02:00,2,0.000,ALERT,213.06,298.77,59.996,1561874404,"201051344000417","174011545737251",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,1066264.4,1066264.4,5974,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561874426,616325.00
06/30/2019 02:00,2,0.000,ALERT,213.29,299.67,60.001,1561874404,"201051344000685","174011545737251",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,1349570.8,1349570.8,5962,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561874428,616326.00
06/30/2019 02:00,2,0.000,ALERT,213.06,298.77,60.001,1561874404,"201051344000651","174011545737251",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,1343494.2,1343494.2,5960,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561874430,616327.00
06/30/2019 02:00,2,0.000,ALERT,212.83,300.57,60.001,1561874404,"201051344000594","174011545737251",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,1354132.3,1354132.3,5961,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561874431,616328.00
06/30/2019 02:00,2,0.000,ALERT,213.06,299.67,59.964,1561874404,"201051344000469","174011545737251",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,1334155.0,1334155.0,5963,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561874433,616329.00
06/30/2019 02:00,2,0.000,ALERT,213.29,299.67,59.996,1561874404,"201051344000585","174011545737251",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,1358257.9,1358257.9,5955,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561874435,616330.00
06/30/2019 02:00,2,0.000,ALERT,213.74,299.67,59.985,1561874404,"201051344000853","174011545737251",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,1357102.2,1357102.2,5957,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561874437,616331.00
06/30/2019 02:00,2,0.000,ALERT,213.29,299.67,59.990,1561874404,"201051344001145","174011545737251",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,1358144.9,1358144.9,5975,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561874439,616332.00
06/30/2019 02:00,2,0.000,ALERT,213.06,299.37,59.990,1561874404,"201051344000438","174011545737251",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,1351598.9,1351598.9,5958,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561874441,616333.00
06/30/2019 02:00,2,0.000,ALERT,212.38,299.37,59.975,1561874404,"201051344001135","174011545737251",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,1338783.6,1338783.6,5956,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561874442,616334.00
06/30/2019 02:00,2,0.000,ALERT,213.06,299.97,59.980,1561874404,"201051344000983","174011545737251",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,1355145.2,1355145.2,5954,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561874444,616335.00
06/30/2019 02:00,2,0.000,ALERT,212.83,299.37,60.001,1561874404,"201051344001203","174011545737251",0.00,17.80,0,296.96,302.37,0.0,0.0,0.000,1346724.1,1346724.1,5967,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561874446,616336.00
06/30/2019 02:00,2,0.000,ALERT,212.83,299.97,59.985,1561874404,"201051344001230","174011545737251",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,1341837.1,1341837.1,5982,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561874448,616337.00
06/30/2019 02:00,2,0.000,ALERT,212.38,299.07,59.990,1561874404,"201051344000646","174011545737251",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,1335700.6,1335700.6,5971,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561874450,616338.00
06/30/2019 02:00,2,0.000,ALERT,213.06,299.37,59.985,1561874404,"201051344000867","174011545737251",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,1332380.3,1332380.3,5958,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561874451,616339.00
06/30/2019 02:00,2,0.000,ALERT,213.51,299.37,59.980,1561874404,"201051344000633","174011545737251",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,1329478.9,1329478.9,5969,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561874453,616340.00
06/30/2019 02:00,2,0.000,ALERT,212.38,299.37,59.990,1561874404,"201051344000955","174011545737251",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,1356318.8,1356318.8,5965,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561874455,616341.00
06/30/2019 02:00,2,0.000,ALERT,213.29,299.07,59.953,1561874404,"201051344000648","174011545737251",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,1343598.8,1343598.8,5954,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561874457,616342.00
06/30/2019 02:00,2,0.000,ALERT,213.51,299.37,59.980,1561874404,"201051344000645","174011545737251",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,1349069.2,1349069.2,5956,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561874459,616343.00
06/30/2019 02:00,2,0.000,ALERT,213.06,300.27,60.001,1561874404,"201051344000569","174011545737251",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,1365862.2,1365862.2,5959,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561874460,616344.00
06/30/2019 02:00,2,0.000,ALERT,213.29,299.37,59.996,1561874404,"179051228000119","174011545737251",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,152127.0,152127.0,6010,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561874462,616345.00
06/30/2019 02:15,2,0.000,ALERT,213.51,301.77,59.990,1561875304,"201051344000579","174011545737251",0.00,18.00,0,298.47,304.48,0.0,0.0,0.000,1366890.8,1366890.8,5964,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561875306,616346.00
06/30/2019 02:15,2,0.000,ALERT,213.29,300.57,60.001,1561875304,"201051344001025","174011545737251",0.00,17.30,0,296.96,304.18,0.0,0.0,0.000,1351223.8,1351223.8,5961,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561875308,616347.00
