ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2019 02:15,2,0.000,ALERT,213.51,301.17,59.990,1561875304,"201051344001093","174011545737251",0.00,18.00,0,297.57,303.28,0.0,0.0,0.000,1333681.1,1333681.1,5973,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561875310,616348.00
06/30/2019 02:15,2,0.000,ALERT,213.51,301.77,59.990,1561875304,"201051344000458","174011545737251",0.00,18.30,0,298.17,304.78,0.0,0.0,0.000,1348180.2,1348180.2,5952,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561875312,616349.00
06/30/2019 02:15,2,0.000,ALERT,213.29,301.47,60.001,1561875304,"201051344000890","174011545737251",0.00,18.00,0,298.17,304.48,0.0,0.0,0.000,1348800.6,1348800.6,5965,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561875314,616350.00
06/30/2019 02:15,2,0.000,ALERT,213.51,301.17,59.996,1561875304,"201051344000988","174011545737251",0.00,18.00,0,295.46,303.58,0.0,0.0,0.000,1029813.6,1029813.6,5963,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561875315,616351.00
06/30/2019 02:15,2,0.000,ALERT,213.96,302.07,59.996,1561875304,"201051344000582","174011545737251",0.00,17.30,0,298.47,304.18,0.0,0.0,0.000,1326415.6,1326415.6,5956,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561875317,616352.00
06/30/2019 02:15,2,0.000,ALERT,213.74,302.07,60.038,1561875304,"201051344000868","174011545737251",0.00,17.50,0,298.47,304.78,0.0,0.0,0.000,1334411.1,1334411.1,5955,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561875319,616353.00
06/30/2019 02:15,2,0.000,ALERT,213.96,302.07,59.996,1561875304,"201051344000576","174011545737251",0.00,17.30,0,298.17,304.18,0.0,0.0,0.000,1351154.4,1351154.4,5971,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561875321,616354.00
06/30/2019 02:15,2,0.000,ALERT,213.51,301.17,60.001,1561875304,"201051344001158","174011545737251",0.00,17.50,0,297.26,303.58,0.0,0.0,0.000,1328364.8,1328364.8,5956,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561875323,616355.00
06/30/2019 02:15,2,0.000,ALERT,213.51,300.87,59.996,1561875304,"201051344000917","174011545737251",0.00,18.00,0,296.06,302.98,0.0,0.0,0.000,1343337.2,1343337.2,5968,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561875324,616356.00
06/30/2019 02:15,2,0.000,ALERT,213.51,300.57,60.033,1561875304,"201051344000417","174011545737251",0.00,18.00,0,296.96,302.98,0.0,0.0,0.000,1066264.4,1066264.4,5976,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561875326,616357.00
06/30/2019 02:15,2,0.000,ALERT,213.74,301.17,60.028,1561875304,"201051344000685","174011545737251",0.00,17.50,0,297.57,303.58,0.0,0.0,0.000,1349570.8,1349570.8,5964,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561875328,616358.00
06/30/2019 02:15,2,0.000,ALERT,213.51,300.57,60.049,1561875304,"201051344000651","174011545737251",0.00,17.00,0,296.96,302.98,0.0,0.0,0.000,1343494.2,1343494.2,5962,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561875330,616359.00
06/30/2019 02:15,2,0.000,ALERT,213.29,302.07,59.996,1561875304,"201051344000594","174011545737251",0.00,18.00,0,297.57,304.48,0.0,0.0,0.000,1354132.3,1354132.3,5963,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561875332,616360.00
06/30/2019 02:15,2,0.000,ALERT,213.51,301.17,59.996,1561875304,"201051344000469","174011545737251",0.00,17.30,0,297.26,303.58,0.0,0.0,0.000,1334155.0,1334155.0,5965,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561875333,616361.00
06/30/2019 02:15,2,0.000,ALERT,213.51,301.17,59.969,1561875304,"201051344000585","174011545737251",0.00,18.00,0,296.96,303.58,0.0,0.0,0.000,1358257.9,1358257.9,5957,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561875335,616362.00
06/30/2019 02:15,2,0.000,ALERT,213.96,301.17,60.028,1561875304,"201051344000853","174011545737251",0.00,17.50,0,297.87,304.18,0.0,0.0,0.000,1357102.2,1357102.2,5959,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561875337,616363.00
06/30/2019 02:15,2,0.000,ALERT,213.51,301.47,60.012,1561875304,"201051344001145","174011545737251",0.00,17.30,0,298.17,304.18,0.0,0.0,0.000,1358144.9,1358144.9,5977,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561875339,616364.00
06/30/2019 02:15,2,0.000,ALERT,213.51,300.87,60.001,1561875304,"201051344000438","174011545737251",0.00,17.50,0,297.57,303.58,0.0,0.0,0.000,1351598.9,1351598.9,5960,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561875341,616365.00
06/30/2019 02:15,2,0.000,ALERT,213.06,300.87,59.996,1561875304,"201051344001135","174011545737251",0.00,17.50,0,297.57,303.88,0.0,0.0,0.000,1338783.6,1338783.6,5958,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561875343,616366.00
06/30/2019 02:15,2,0.000,ALERT,213.51,301.77,59.990,1561875304,"201051344000983","174011545737251",0.00,17.80,0,298.17,304.48,0.0,0.0,0.000,1355145.2,1355145.2,5956,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561875345,616367.00
06/30/2019 02:15,2,0.000,ALERT,213.51,300.87,59.985,1561875304,"201051344001203","174011545737251",0.00,17.50,0,297.26,305.38,0.0,0.0,0.000,1346724.1,1346724.1,5969,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561875346,616368.00
06/30/2019 02:15,2,0.000,ALERT,213.29,301.47,60.012,1561875304,"201051344001230","174011545737251",0.00,17.50,0,297.87,303.88,0.0,0.0,0.000,1341837.1,1341837.1,5984,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561875348,616369.00
06/30/2019 02:15,2,0.000,ALERT,212.83,300.57,60.001,1561875304,"201051344000646","174011545737251",0.00,17.80,0,296.66,303.28,0.0,0.0,0.000,1335700.6,1335700.6,5973,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561875350,616370.00
06/30/2019 02:15,2,0.000,ALERT,213.74,301.17,60.006,1561875304,"201051344000867","174011545737251",0.00,18.00,0,297.26,304.48,0.0,0.0,0.000,1332380.3,1332380.3,5960,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561875352,616371.00
06/30/2019 02:15,2,0.000,ALERT,214.19,301.17,60.043,1561875304,"201051344000633","174011545737251",0.00,17.50,0,296.06,303.28,0.0,0.0,0.000,1329478.9,1329478.9,5971,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561875354,616372.00
06/30/2019 02:15,2,0.000,ALERT,213.06,301.17,60.001,1561875304,"201051344000955","174011545737251",0.00,17.80,0,296.96,303.28,0.0,0.0,0.000,1356318.8,1356318.8,5967,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561875356,616373.00
06/30/2019 02:15,2,0.000,ALERT,213.96,300.87,59.959,1561875304,"201051344000648","174011545737251",0.00,17.30,0,297.57,304.18,0.0,0.0,0.000,1343598.8,1343598.8,5956,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561875357,616374.00
06/30/2019 02:15,2,0.000,ALERT,213.96,301.17,59.990,1561875304,"201051344000645","174011545737251",0.00,17.80,0,297.87,303.88,0.0,0.0,0.000,1349069.2,1349069.2,5958,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561875359,616375.00
06/30/2019 02:15,2,0.000,ALERT,213.51,302.07,60.012,1561875304,"201051344000569","174011545737251",0.00,17.80,0,298.47,304.78,0.0,0.0,0.000,1365862.2,1365862.2,5961,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561875361,616376.00
06/30/2019 02:15,2,0.000,ALERT,213.74,301.17,59.985,1561875304,"179051228000119","174011545737251",0.00,19.30,0,296.36,303.28,0.0,0.0,0.000,152127.0,152127.0,6012,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561875363,616377.00
06/30/2019 02:30,2,0.000,ALERT,213.29,301.77,59.990,1561876204,"201051344000579","174011545737251",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,1366890.8,1366890.8,5966,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561876206,616378.00
06/30/2019 02:30,2,0.000,ALERT,212.83,300.27,60.006,1561876204,"201051344001025","174011545737251",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,1351223.8,1351223.8,5963,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561876208,616379.00
06/30/2019 02:30,2,0.000,ALERT,213.06,300.87,60.006,1561876204,"201051344001093","174011545737251",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,1333681.1,1333681.1,5975,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561876210,616380.00
06/30/2019 02:30,2,0.000,ALERT,213.29,301.47,60.001,1561876204,"201051344000458","174011545737251",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,1348180.2,1348180.2,5954,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561876212,616381.00
06/30/2019 02:30,2,0.000,ALERT,213.06,301.47,60.001,1561876204,"201051344000890","174011545737251",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,1348800.6,1348800.6,5967,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561876214,616382.00
06/30/2019 02:30,2,0.000,ALERT,213.29,301.17,60.001,1561876204,"201051344000988","174011545737251",0.00,17.80,0,296.96,302.68,0.0,0.0,0.000,1029813.6,1029813.6,5965,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561876215,616383.00
06/30/2019 02:30,2,0.000,ALERT,213.51,301.77,59.990,1561876204,"201051344000582","174011545737251",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,1326415.6,1326415.6,5958,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561876217,616384.00
06/30/2019 02:30,2,0.000,ALERT,213.29,301.77,60.001,1561876204,"201051344000868","174011545737251",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,1334411.1,1334411.1,5957,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561876219,616385.00
06/30/2019 02:30,2,0.000,ALERT,213.74,301.77,60.001,1561876204,"201051344000576","174011545737251",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,1351154.4,1351154.4,5973,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561876221,616386.00
06/30/2019 02:30,2,0.000,ALERT,213.51,301.17,60.001,1561876204,"201051344001158","174011545737251",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,1328364.8,1328364.8,5958,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561876223,616387.00
06/30/2019 02:30,2,0.000,ALERT,213.06,300.57,60.001,1561876204,"201051344000917","174011545737251",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,1343337.2,1343337.2,5970,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561876225,616388.00
06/30/2019 02:30,2,0.000,ALERT,213.06,300.27,60.001,1561876204,"201051344000417","174011545737251",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,1066264.4,1066264.4,5978,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561876227,616389.00
06/30/2019 02:30,2,0.000,ALERT,213.51,301.17,60.049,1561876204,"201051344000685","174011545737251",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,1349570.8,1349570.8,5966,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561876228,616390.00
06/30/2019 02:30,2,0.000,ALERT,213.29,300.27,60.006,1561876204,"201051344000651","174011545737251",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,1343494.2,1343494.2,5964,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561876230,616391.00
06/30/2019 02:30,2,0.000,ALERT,213.29,302.07,60.001,1561876204,"201051344000594","174011545737251",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,1354132.3,1354132.3,5965,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561876232,616392.00
06/30/2019 02:30,2,0.000,ALERT,213.51,301.17,60.006,1561876204,"201051344000469","174011545737251",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,1334155.0,1334155.0,5967,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561876234,616393.00
06/30/2019 02:30,2,0.000,ALERT,213.29,301.17,60.006,1561876204,"201051344000585","174011545737251",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,1358257.9,1358257.9,5959,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561876236,616394.00
06/30/2019 02:30,2,0.000,ALERT,213.96,301.47,60.012,1561876204,"201051344000853","174011545737251",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,1357102.2,1357102.2,5961,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561876238,616395.00
06/30/2019 02:30,2,0.000,ALERT,213.29,301.17,60.017,1561876204,"201051344001145","174011545737251",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,1358144.9,1358144.9,5979,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561876240,616396.00
06/30/2019 02:30,2,0.000,ALERT,213.29,301.17,60.012,1561876204,"201051344000438","174011545737251",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,1351598.9,1351598.9,5962,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561876241,616397.00
06/30/2019 02:30,2,0.000,ALERT,212.83,300.87,60.006,1561876204,"201051344001135","174011545737251",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,1338783.6,1338783.6,5960,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561876243,616398.00
06/30/2019 02:30,2,0.000,ALERT,213.51,301.77,59.980,1561876204,"201051344000983","174011545737251",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,1355145.2,1355145.2,5958,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561876245,616399.00
06/30/2019 02:30,2,0.000,ALERT,213.06,300.87,60.033,1561876204,"201051344001203","174011545737251",0.00,17.50,0,299.07,304.18,0.0,0.0,0.000,1346724.1,1346724.1,5971,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561876247,616400.00
06/30/2019 02:30,2,0.000,ALERT,213.06,301.47,60.043,1561876204,"201051344001230","174011545737251",0.00,17.50,0,299.37,302.68,0.0,0.0,0.000,1341837.1,1341837.1,5986,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561876249,616401.00
06/30/2019 02:30,2,0.000,ALERT,212.61,300.87,60.012,1561876204,"201051344000646","174011545737251",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,1335700.6,1335700.6,5975,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561876251,616402.00
06/30/2019 02:30,2,0.000,ALERT,213.74,301.47,59.969,1561876204,"201051344000867","174011545737251",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,1332380.3,1332380.3,5962,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561876253,616403.00
06/30/2019 02:30,2,0.000,ALERT,213.96,301.17,60.006,1561876204,"201051344000633","174011545737251",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,1329478.9,1329478.9,5973,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561876255,616404.00
06/30/2019 02:30,2,0.000,ALERT,212.61,301.17,60.006,1561876204,"201051344000955","174011545737251",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,1356318.8,1356318.8,5969,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561876257,616405.00
06/30/2019 02:30,2,0.000,ALERT,213.74,300.87,60.006,1561876204,"201051344000648","174011545737251",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,1343598.8,1343598.8,5958,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561876258,616406.00
06/30/2019 02:30,2,0.000,ALERT,213.74,301.47,60.012,1561876204,"201051344000645","174011545737251",0.00,17.50,0,299.67,302.98,0.0,0.0,0.000,1349069.2,1349069.2,5960,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561876260,616407.00
06/30/2019 02:30,2,0.000,ALERT,213.51,301.77,59.975,1561876204,"201051344000569","174011545737251",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,1365862.2,1365862.2,5963,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561876262,616408.00
06/30/2019 02:30,2,0.000,ALERT,213.51,300.87,60.006,1561876204,"179051228000119","174011545737251",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,152127.0,152127.0,6014,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561876264,616409.00
06/30/2019 02:45,2,0.000,ALERT,213.29,301.77,60.017,1561877104,"201051344000579","174011545737251",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,1366890.8,1366890.8,5968,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561877106,616410.00
06/30/2019 02:45,2,0.000,ALERT,213.06,300.57,60.012,1561877104,"201051344001025","174011545737251",0.00,17.00,0,298.17,302.98,0.0,0.0,0.000,1351223.8,1351223.8,5965,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561877108,616411.00
06/30/2019 02:45,2,0.000,ALERT,213.51,301.17,60.028,1561877104,"201051344001093","174011545737251",0.00,17.80,0,299.07,302.37,0.0,0.0,0.000,1333681.1,1333681.1,5977,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561877110,616412.00
06/30/2019 02:45,2,0.000,ALERT,213.29,301.47,60.022,1561877104,"201051344000458","174011545737251",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,1348180.2,1348180.2,5956,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561877112,616413.00
06/30/2019 02:45,2,0.000,ALERT,213.29,301.77,60.017,1561877104,"201051344000890","174011545737251",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,1348800.6,1348800.6,5969,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561877114,616414.00
06/30/2019 02:45,2,0.000,ALERT,213.29,301.47,60.017,1561877104,"201051344000988","174011545737251",0.00,17.50,0,296.96,302.68,0.0,0.0,0.000,1029813.6,1029813.6,5967,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561877115,616415.00
06/30/2019 02:45,2,0.000,ALERT,213.74,302.37,60.012,1561877104,"201051344000582","174011545737251",0.00,17.00,0,299.97,303.28,0.0,0.0,0.000,1326415.6,1326415.6,5960,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561877117,616416.00
06/30/2019 02:45,2,0.000,ALERT,213.29,302.07,60.017,1561877104,"201051344000868","174011545737251",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,1334411.1,1334411.1,5959,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561877119,616417.00
06/30/2019 02:45,2,0.000,ALERT,213.96,301.77,60.017,1561877104,"201051344000576","174011545737251",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,1351154.4,1351154.4,5975,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561877121,616418.00
06/30/2019 02:45,2,0.000,ALERT,213.29,300.87,59.990,1561877104,"201051344001158","174011545737251",0.00,17.00,0,299.07,302.37,0.0,0.0,0.000,1328364.8,1328364.8,5960,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561877123,616419.00
06/30/2019 02:45,2,0.000,ALERT,213.51,300.87,60.012,1561877104,"201051344000917","174011545737251",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,1343337.2,1343337.2,5972,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561877125,616420.00
06/30/2019 02:45,2,0.000,ALERT,213.51,300.87,60.022,1561877104,"201051344000417","174011545737251",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,1066264.4,1066264.4,5980,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561877126,616421.00
06/30/2019 02:45,2,0.000,ALERT,213.74,301.47,60.028,1561877104,"201051344000685","174011545737251",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,1349570.8,1349570.8,5968,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561877128,616422.00
06/30/2019 02:45,2,0.000,ALERT,213.51,300.87,59.990,1561877104,"201051344000651","174011545737251",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,1343494.2,1343494.2,5966,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561877130,616423.00
06/30/2019 02:45,2,0.000,ALERT,213.29,302.07,60.038,1561877104,"201051344000594","174011545737251",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,1354132.3,1354132.3,5967,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561877132,616424.00
06/30/2019 02:45,2,0.000,ALERT,213.51,301.17,60.033,1561877104,"201051344000469","174011545737251",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,1334155.0,1334155.0,5969,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561877134,616425.00
06/30/2019 02:45,2,0.000,ALERT,213.51,301.47,60.022,1561877104,"201051344000585","174011545737251",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,1358257.9,1358257.9,5961,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561877136,616426.00
06/30/2019 02:45,2,0.000,ALERT,213.96,301.17,60.059,1561877104,"201051344000853","174011545737251",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,1357102.2,1357102.2,5963,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561877138,616427.00
06/30/2019 02:45,2,0.000,ALERT,213.74,301.77,60.022,1561877104,"201051344001145","174011545737251",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,1358144.9,1358144.9,5981,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561877140,616428.00
06/30/2019 02:45,2,0.000,ALERT,213.51,301.47,60.022,1561877104,"201051344000438","174011545737251",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,1351598.9,1351598.9,5964,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561877141,616429.00
06/30/2019 02:45,2,0.000,ALERT,213.06,301.47,60.012,1561877104,"201051344001135","174011545737251",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,1338783.6,1338783.6,5962,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561877143,616430.00
06/30/2019 02:45,2,0.000,ALERT,213.29,301.47,60.017,1561877104,"201051344000983","174011545737251",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,1355145.2,1355145.2,5960,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561877145,616431.00
06/30/2019 02:45,2,0.000,ALERT,213.51,301.17,60.012,1561877104,"201051344001203","174011545737251",0.00,17.30,0,299.07,304.48,0.0,0.0,0.000,1346724.1,1346724.1,5973,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561877147,616432.00
06/30/2019 02:45,2,0.000,ALERT,213.29,301.77,59.985,1561877104,"201051344001230","174011545737251",0.00,17.30,0,299.67,302.98,0.0,0.0,0.000,1341837.1,1341837.1,5988,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561877149,616433.00
06/30/2019 02:45,2,0.000,ALERT,213.06,301.17,60.001,1561877104,"201051344000646","174011545737251",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,1335700.6,1335700.6,5977,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561877150,616434.00
06/30/2019 02:45,2,0.000,ALERT,213.74,300.87,59.980,1561877104,"201051344000867","174011545737251",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,1332380.3,1332380.3,5964,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561877152,616435.00
06/30/2019 02:45,2,0.000,ALERT,213.96,300.87,60.017,1561877104,"201051344000633","174011545737251",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,1329478.9,1329478.9,5975,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561877154,616436.00
06/30/2019 02:45,2,0.000,ALERT,213.06,301.47,60.006,1561877104,"201051344000955","174011545737251",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,1356318.8,1356318.8,5971,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561877156,616437.00
06/30/2019 02:45,2,0.000,ALERT,213.51,300.57,60.017,1561877104,"201051344000648","174011545737251",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,1343598.8,1343598.8,5960,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561877158,616438.00
06/30/2019 02:45,2,0.000,ALERT,213.74,301.17,60.012,1561877104,"201051344000645","174011545737251",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,1349069.2,1349069.2,5962,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561877160,616439.00
06/30/2019 02:45,2,0.000,ALERT,213.29,301.77,60.001,1561877104,"201051344000569","174011545737251",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,1365862.2,1365862.2,5965,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561877161,616440.00
06/30/2019 02:45,2,0.000,ALERT,213.51,300.57,60.001,1561877104,"179051228000119","174011545737251",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,152127.0,152127.0,6016,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561877163,616441.00
06/30/2019 03:00,2,0.000,ALERT,213.51,301.77,60.017,1561878004,"201051344000579","174011545737251",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,1366890.8,1366890.8,5970,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878006,616442.00
06/30/2019 03:00,2,0.000,ALERT,213.51,300.57,60.049,1561878004,"201051344001025","174011545737251",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,1351223.8,1351223.8,5967,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878008,616443.00
06/30/2019 03:00,2,0.000,ALERT,213.51,301.17,60.012,1561878004,"201051344001093","174011545737251",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,1333681.1,1333681.1,5979,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878010,616444.00
06/30/2019 03:00,2,0.000,ALERT,213.51,301.77,60.006,1561878004,"201051344000458","174011545737251",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,1348180.2,1348180.2,5958,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878012,616445.00
06/30/2019 03:00,2,0.000,ALERT,213.51,301.77,60.001,1561878004,"201051344000890","174011545737251",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,1348800.6,1348800.6,5971,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878013,616446.00
06/30/2019 03:00,2,0.000,ALERT,213.51,301.77,60.001,1561878004,"201051344000988","174011545737251",0.00,17.30,0,296.66,302.98,0.0,0.0,0.000,1029813.6,1029813.6,5969,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561878015,616447.00
06/30/2019 03:00,2,0.000,ALERT,213.96,302.37,60.001,1561878004,"201051344000582","174011545737251",0.00,16.70,0,300.27,303.58,0.0,0.0,0.000,1326415.6,1326415.6,5962,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561878017,616448.00
06/30/2019 03:00,2,0.000,ALERT,213.74,302.07,60.001,1561878004,"201051344000868","174011545737251",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,1334411.1,1334411.1,5961,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878019,616449.00
06/30/2019 03:00,2,0.000,ALERT,214.19,302.07,59.990,1561878004,"201051344000576","174011545737251",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,1351154.4,1351154.4,5977,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878021,616450.00
06/30/2019 03:00,2,0.000,ALERT,213.74,301.47,60.006,1561878004,"201051344001158","174011545737251",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,1328364.8,1328364.8,5962,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878022,616451.00
06/30/2019 03:00,2,0.000,ALERT,213.51,300.87,59.964,1561878004,"201051344000917","174011545737251",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,1343337.2,1343337.2,5974,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878024,616452.00
06/30/2019 03:00,2,0.000,ALERT,213.74,300.87,60.006,1561878004,"201051344000417","174011545737251",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,1066264.4,1066264.4,5982,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878026,616453.00
06/30/2019 03:00,2,0.000,ALERT,213.74,301.47,60.001,1561878004,"201051344000685","174011545737251",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,1349570.8,1349570.8,5970,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878028,616454.00
06/30/2019 03:00,2,0.000,ALERT,213.74,300.87,59.990,1561878004,"201051344000651","174011545737251",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,1343494.2,1343494.2,5968,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878030,616455.00
06/30/2019 03:00,2,0.000,ALERT,213.51,302.07,59.980,1561878004,"201051344000594","174011545737251",0.00,17.50,0,299.37,304.18,0.0,0.0,0.000,1354132.3,1354132.3,5969,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878032,616456.00
06/30/2019 03:00,2,0.000,ALERT,213.74,301.47,60.001,1561878004,"201051344000469","174011545737251",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,1334155.0,1334155.0,5971,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878033,616457.00
06/30/2019 03:00,2,0.000,ALERT,213.51,301.47,60.028,1561878004,"201051344000585","174011545737251",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,1358257.9,1358257.9,5963,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878035,616458.00
06/30/2019 03:00,2,0.000,ALERT,214.19,301.47,59.990,1561878004,"201051344000853","174011545737251",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,1357102.2,1357102.2,5965,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561878037,616459.00
06/30/2019 03:00,2,0.000,ALERT,213.74,301.77,60.001,1561878004,"201051344001145","174011545737251",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,1358144.9,1358144.9,5983,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878039,616460.00
06/30/2019 03:00,2,0.000,ALERT,213.51,301.17,59.985,1561878004,"201051344000438","174011545737251",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,1351598.9,1351598.9,5966,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561878041,616461.00
06/30/2019 03:00,2,0.000,ALERT,213.06,301.17,59.990,1561878004,"201051344001135","174011545737251",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,1338783.6,1338783.6,5964,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878043,616462.00
06/30/2019 03:00,2,0.000,ALERT,213.51,301.47,59.990,1561878004,"201051344000983","174011545737251",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,1355145.2,1355145.2,5962,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878045,616463.00
06/30/2019 03:00,2,0.000,ALERT,213.29,300.87,60.001,1561878004,"201051344001203","174011545737251",0.00,17.00,0,299.37,304.78,0.0,0.0,0.000,1346724.1,1346724.1,5975,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878046,616464.00
06/30/2019 03:00,2,0.000,ALERT,213.29,301.77,59.953,1561878004,"201051344001230","174011545737251",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,1341837.1,1341837.1,5990,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878048,616465.00
06/30/2019 03:00,2,0.000,ALERT,212.83,300.87,59.996,1561878004,"201051344000646","174011545737251",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,1335700.6,1335700.6,5979,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878050,616466.00
06/30/2019 03:00,2,0.000,ALERT,213.74,300.87,60.001,1561878004,"201051344000867","174011545737251",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,1332380.3,1332380.3,5966,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878052,616467.00
06/30/2019 03:00,2,0.000,ALERT,213.96,300.87,60.001,1561878004,"201051344000633","174011545737251",0.00,17.00,0,297.57,302.98,0.0,0.0,0.000,1329478.9,1329478.9,5977,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878054,616468.00
06/30/2019 03:00,2,0.000,ALERT,212.83,301.47,60.049,1561878004,"201051344000955","174011545737251",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,1356318.8,1356318.8,5973,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878056,616469.00
06/30/2019 03:00,2,0.000,ALERT,213.74,300.87,60.006,1561878004,"201051344000648","174011545737251",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,1343598.8,1343598.8,5962,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878058,616470.00
06/30/2019 03:00,2,0.000,ALERT,213.96,301.47,59.996,1561878004,"201051344000645","174011545737251",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,1349069.2,1349069.2,5964,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878059,616471.00
06/30/2019 03:00,2,0.000,ALERT,213.51,302.07,60.001,1561878004,"201051344000569","174011545737251",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,1365862.2,1365862.2,5967,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878061,616472.00
06/30/2019 03:00,2,0.000,ALERT,213.96,301.17,60.006,1561878004,"179051228000119","174011545737251",0.00,18.70,0,297.57,302.68,0.0,0.0,0.000,152127.0,152127.0,6018,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561878063,616473.00
06/30/2019 03:15,2,0.000,ALERT,213.51,302.68,60.001,1561878904,"201051344000579","174011545737251",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,1366890.8,1366890.8,5972,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878906,616474.00
06/30/2019 03:15,2,0.000,ALERT,213.51,301.17,60.001,1561878904,"201051344001025","174011545737251",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,1351223.8,1351223.8,5969,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878908,616475.00
06/30/2019 03:15,2,0.000,ALERT,213.74,301.77,60.006,1561878904,"201051344001093","174011545737251",0.00,17.50,0,299.37,302.68,0.0,0.0,0.000,1333681.1,1333681.1,5981,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878910,616476.00
06/30/2019 03:15,2,0.000,ALERT,213.74,302.37,60.001,1561878904,"201051344000458","174011545737251",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,1348180.2,1348180.2,5960,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878912,616477.00
06/30/2019 03:15,2,0.000,ALERT,213.51,302.07,60.012,1561878904,"201051344000890","174011545737251",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,1348800.6,1348800.6,5973,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878914,616478.00
06/30/2019 03:15,2,0.000,ALERT,213.74,302.07,60.006,1561878904,"201051344000988","174011545737251",0.00,17.50,0,296.96,302.98,0.0,0.0,0.000,1029813.6,1029813.6,5971,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878915,616479.00
06/30/2019 03:15,2,0.000,ALERT,214.19,302.68,60.012,1561878904,"201051344000582","174011545737251",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,1326415.6,1326415.6,5964,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878917,616480.00
06/30/2019 03:15,2,0.000,ALERT,213.74,302.68,60.012,1561878904,"201051344000868","174011545737251",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,1334411.1,1334411.1,5963,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561878919,616481.00
06/30/2019 03:15,2,0.000,ALERT,214.19,302.68,60.012,1561878904,"201051344000576","174011545737251",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,1351154.4,1351154.4,5979,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878921,616482.00
06/30/2019 03:15,2,0.000,ALERT,213.74,302.07,60.006,1561878904,"201051344001158","174011545737251",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,1328364.8,1328364.8,5964,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878923,616483.00
06/30/2019 03:15,2,0.000,ALERT,213.74,301.47,60.006,1561878904,"201051344000917","174011545737251",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,1343337.2,1343337.2,5976,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878924,616484.00
06/30/2019 03:15,2,0.000,ALERT,213.74,301.17,60.022,1561878904,"201051344000417","174011545737251",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,1066264.4,1066264.4,5984,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878926,616485.00
06/30/2019 03:15,2,0.000,ALERT,213.96,301.77,60.017,1561878904,"201051344000685","174011545737251",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,1349570.8,1349570.8,5972,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878928,616486.00
06/30/2019 03:15,2,0.000,ALERT,213.96,301.17,60.006,1561878904,"201051344000651","174011545737251",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,1343494.2,1343494.2,5970,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878930,616487.00
06/30/2019 03:15,2,0.000,ALERT,213.51,302.98,60.006,1561878904,"201051344000594","174011545737251",0.00,17.50,0,299.07,303.88,0.0,0.0,0.000,1354132.3,1354132.3,5971,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878932,616488.00
06/30/2019 03:15,2,0.000,ALERT,213.96,302.07,60.006,1561878904,"201051344000469","174011545737251",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,1334155.0,1334155.0,5973,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878933,616489.00
06/30/2019 03:15,2,0.000,ALERT,213.74,301.77,60.012,1561878904,"201051344000585","174011545737251",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,1358257.9,1358257.9,5965,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878935,616490.00
06/30/2019 03:15,2,0.000,ALERT,214.41,302.07,60.054,1561878904,"201051344000853","174011545737251",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,1357102.2,1357102.2,5967,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561878937,616491.00
06/30/2019 03:15,2,0.000,ALERT,213.96,302.07,60.017,1561878904,"201051344001145","174011545737251",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,1358144.9,1358144.9,5985,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878939,616492.00
