ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2019 03:15,2,0.000,ALERT,213.96,302.07,60.038,1561878904,"201051344000438","174011545737251",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,1351598.9,1351598.9,5968,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878941,616493.00
06/30/2019 03:15,2,0.000,ALERT,213.29,301.77,60.012,1561878904,"201051344001135","174011545737251",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,1338783.6,1338783.6,5966,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561878943,616494.00
06/30/2019 03:15,2,0.000,ALERT,213.74,302.37,60.006,1561878904,"201051344000983","174011545737251",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,1355145.2,1355145.2,5964,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878945,616495.00
06/30/2019 03:15,2,0.000,ALERT,213.74,301.47,60.001,1561878904,"201051344001203","174011545737251",0.00,17.00,0,299.37,304.78,0.0,0.0,0.000,1346724.1,1346724.1,5977,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561878946,616496.00
06/30/2019 03:15,2,0.000,ALERT,213.51,302.07,60.012,1561878904,"201051344001230","174011545737251",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,1341837.1,1341837.1,5992,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878948,616497.00
06/30/2019 03:15,2,0.000,ALERT,213.29,301.47,60.001,1561878904,"201051344000646","174011545737251",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,1335700.6,1335700.6,5981,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878950,616498.00
06/30/2019 03:15,2,0.000,ALERT,213.96,301.77,60.001,1561878904,"201051344000867","174011545737251",0.00,17.80,0,298.77,303.88,0.0,0.0,0.000,1332380.3,1332380.3,5968,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878952,616499.00
06/30/2019 03:15,2,0.000,ALERT,214.41,301.77,59.985,1561878904,"201051344000633","174011545737251",0.00,17.00,0,297.57,302.98,0.0,0.0,0.000,1329478.9,1329478.9,5979,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878954,616500.00
06/30/2019 03:15,2,0.000,ALERT,213.29,301.77,60.001,1561878904,"201051344000955","174011545737251",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,1356318.8,1356318.8,5975,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878956,616501.00
06/30/2019 03:15,2,0.000,ALERT,213.96,301.47,60.006,1561878904,"201051344000648","174011545737251",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,1343598.8,1343598.8,5964,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561878957,616502.00
06/30/2019 03:15,2,0.000,ALERT,214.19,302.07,60.001,1561878904,"201051344000645","174011545737251",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,1349069.2,1349069.2,5966,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561878959,616503.00
06/30/2019 03:15,2,0.000,ALERT,213.74,302.68,59.996,1561878904,"201051344000569","174011545737251",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,1365862.2,1365862.2,5969,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561878961,616504.00
06/30/2019 03:15,2,0.000,ALERT,213.96,301.77,60.001,1561878904,"179051228000119","174011545737251",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,152127.0,152127.0,6020,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561878963,616505.00
06/30/2019 03:30,2,0.000,ALERT,213.74,302.37,60.017,1561879804,"201051344000579","174011545737251",0.00,17.50,0,300.87,305.98,0.0,0.0,0.000,1366890.8,1366890.8,5974,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561879806,616506.00
06/30/2019 03:30,2,0.000,ALERT,213.74,301.17,60.017,1561879804,"201051344001025","174011545737251",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,1351223.8,1351223.8,5971,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561879807,616507.00
06/30/2019 03:30,2,0.000,ALERT,213.96,301.77,60.006,1561879804,"201051344001093","174011545737251",0.00,17.50,0,299.67,302.98,0.0,0.0,0.000,1333681.1,1333681.1,5983,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561879809,616508.00
06/30/2019 03:30,2,0.000,ALERT,213.74,302.07,60.012,1561879804,"201051344000458","174011545737251",0.00,17.80,0,300.27,305.68,0.0,0.0,0.000,1348180.2,1348180.2,5962,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561879811,616509.00
06/30/2019 03:30,2,0.000,ALERT,213.74,302.07,60.033,1561879804,"201051344000890","174011545737251",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,1348800.6,1348800.6,5975,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561879813,616510.00
06/30/2019 03:30,2,0.000,ALERT,213.74,302.07,60.054,1561879804,"201051344000988","174011545737251",0.00,17.30,0,297.57,305.38,0.0,0.0,0.000,1029813.6,1029813.6,5973,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561879815,616511.00
06/30/2019 03:30,2,0.000,ALERT,213.96,302.37,60.017,1561879804,"201051344000582","174011545737251",0.00,16.70,0,300.87,304.18,0.0,0.0,0.000,1326415.6,1326415.6,5966,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561879817,616512.00
06/30/2019 03:30,2,0.000,ALERT,213.74,302.68,60.012,1561879804,"201051344000868","174011545737251",0.00,17.30,0,300.87,306.28,0.0,0.0,0.000,1334411.1,1334411.1,5965,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561879818,616513.00
06/30/2019 03:30,2,0.000,ALERT,214.41,302.68,60.028,1561879804,"201051344000576","174011545737251",0.00,17.00,0,300.27,305.98,0.0,0.0,0.000,1351154.4,1351154.4,5981,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561879820,616514.00
06/30/2019 03:30,2,0.000,ALERT,213.96,302.07,60.006,1561879804,"201051344001158","174011545737251",0.00,17.00,0,299.67,305.08,0.0,0.0,0.000,1328364.8,1328364.8,5966,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561879822,616515.00
06/30/2019 03:30,2,0.000,ALERT,213.96,301.17,60.012,1561879804,"201051344000917","174011545737251",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,1343337.2,1343337.2,5978,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561879824,616516.00
06/30/2019 03:30,2,0.000,ALERT,213.96,301.17,60.012,1561879804,"201051344000417","174011545737251",0.00,17.30,0,299.37,302.68,0.0,0.0,0.000,1066264.4,1066264.4,5986,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561879826,616517.00
06/30/2019 03:30,2,0.000,ALERT,214.19,301.77,60.012,1561879804,"201051344000685","174011545737251",0.00,17.30,0,299.97,303.28,0.0,0.0,0.000,1349570.8,1349570.8,5974,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561879828,616518.00
06/30/2019 03:30,2,0.000,ALERT,213.96,301.17,60.017,1561879804,"201051344000651","174011545737251",0.00,16.30,0,299.67,302.98,0.0,0.0,0.000,1343494.2,1343494.2,5972,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561879829,616519.00
06/30/2019 03:30,2,0.000,ALERT,213.74,302.98,60.017,1561879804,"201051344000594","174011545737251",0.00,17.50,0,299.97,306.58,0.0,0.0,0.000,1354132.3,1354132.3,5973,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561879831,616520.00
06/30/2019 03:30,2,0.000,ALERT,213.96,302.37,60.012,1561879804,"201051344000469","174011545737251",0.00,16.70,0,299.07,305.38,0.0,0.0,0.000,1334155.0,1334155.0,5975,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561879833,616521.00
06/30/2019 03:30,2,0.000,ALERT,213.96,302.07,60.043,1561879804,"201051344000585","174011545737251",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,1358257.9,1358257.9,5967,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561879835,616522.00
06/30/2019 03:30,2,0.000,ALERT,214.64,302.07,60.022,1561879804,"201051344000853","174011545737251",0.00,17.00,0,300.27,305.38,0.0,0.0,0.000,1357102.2,1357102.2,5969,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561879837,616523.00
06/30/2019 03:30,2,0.000,ALERT,214.19,302.37,60.012,1561879804,"201051344001145","174011545737251",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,1358144.9,1358144.9,5987,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561879839,616524.00
06/30/2019 03:30,2,0.000,ALERT,213.96,301.77,60.049,1561879804,"201051344000438","174011545737251",0.00,17.00,0,300.27,303.58,0.0,0.0,0.000,1351598.9,1351598.9,5970,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561879841,616525.00
06/30/2019 03:30,2,0.000,ALERT,213.51,301.77,60.054,1561879804,"201051344001135","174011545737251",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,1338783.6,1338783.6,5968,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561879842,616526.00
06/30/2019 03:30,2,0.000,ALERT,213.96,302.68,60.043,1561879804,"201051344000983","174011545737251",0.00,17.00,0,300.57,305.68,0.0,0.0,0.000,1355145.2,1355145.2,5966,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561879844,616527.00
06/30/2019 03:30,2,0.000,ALERT,213.96,301.77,60.022,1561879804,"201051344001203","174011545737251",0.00,17.00,0,299.97,304.78,0.0,0.0,0.000,1346724.1,1346724.1,5979,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561879846,616528.00
06/30/2019 03:30,2,0.000,ALERT,213.74,302.37,60.017,1561879804,"201051344001230","174011545737251",0.00,17.00,0,299.97,303.28,0.0,0.0,0.000,1341837.1,1341837.1,5994,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561879848,616529.00
06/30/2019 03:30,2,0.000,ALERT,213.29,301.77,60.006,1561879804,"201051344000646","174011545737251",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,1335700.6,1335700.6,5983,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561879850,616530.00
06/30/2019 03:30,2,0.000,ALERT,214.19,302.37,60.022,1561879804,"201051344000867","174011545737251",0.00,17.80,0,299.97,305.68,0.0,0.0,0.000,1332380.3,1332380.3,5970,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561879852,616531.00
06/30/2019 03:30,2,0.000,ALERT,214.64,302.07,60.028,1561879804,"201051344000633","174011545737251",0.00,17.00,0,298.47,305.38,0.0,0.0,0.000,1329478.9,1329478.9,5981,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561879854,616532.00
06/30/2019 03:30,2,0.000,ALERT,213.51,301.77,60.001,1561879804,"201051344000955","174011545737251",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,1356318.8,1356318.8,5977,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561879855,616533.00
06/30/2019 03:30,2,0.000,ALERT,214.19,301.77,60.028,1561879804,"201051344000648","174011545737251",0.00,16.70,0,299.67,305.08,0.0,0.0,0.000,1343598.8,1343598.8,5966,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561879857,616534.00
06/30/2019 03:30,2,0.000,ALERT,214.41,302.37,60.022,1561879804,"201051344000645","174011545737251",0.00,17.30,0,300.27,305.38,0.0,0.0,0.000,1349069.2,1349069.2,5968,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561879859,616535.00
06/30/2019 03:30,2,0.000,ALERT,213.96,302.98,60.017,1561879804,"201051344000569","174011545737251",0.00,17.30,0,300.57,305.98,0.0,0.0,0.000,1365862.2,1365862.2,5971,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561879861,616536.00
06/30/2019 03:30,2,0.000,ALERT,214.19,301.77,60.054,1561879804,"179051228000119","174011545737251",0.00,18.70,0,298.47,305.08,0.0,0.0,0.000,152127.0,152127.0,6022,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561879863,616537.00
06/30/2019 03:45,2,0.000,ALERT,213.74,302.68,59.996,1561880704,"201051344000579","174011545737251",0.00,17.50,0,300.27,304.48,0.0,0.0,0.000,1366890.8,1366890.8,5976,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561880706,616538.00
06/30/2019 03:45,2,0.000,ALERT,213.74,301.47,60.006,1561880704,"201051344001025","174011545737251",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,1351223.8,1351223.8,5973,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561880708,616539.00
06/30/2019 03:45,2,0.000,ALERT,213.96,302.07,59.996,1561880704,"201051344001093","174011545737251",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,1333681.1,1333681.1,5985,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561880710,616540.00
06/30/2019 03:45,2,0.000,ALERT,213.74,302.37,59.953,1561880704,"201051344000458","174011545737251",0.00,17.80,0,299.97,304.78,0.0,0.0,0.000,1348180.2,1348180.2,5964,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561880712,616541.00
06/30/2019 03:45,2,0.000,ALERT,213.96,302.37,59.985,1561880704,"201051344000890","174011545737251",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,1348800.6,1348800.6,5977,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561880713,616542.00
06/30/2019 03:45,2,0.000,ALERT,213.74,302.07,59.996,1561880704,"201051344000988","174011545737251",0.00,17.30,0,297.26,303.58,0.0,0.0,0.000,1029813.6,1029813.6,5975,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561880715,616543.00
06/30/2019 03:45,2,0.000,ALERT,214.41,302.98,60.006,1561880704,"201051344000582","174011545737251",0.00,16.70,0,300.57,303.88,0.0,0.0,0.000,1326415.6,1326415.6,5968,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561880717,616544.00
06/30/2019 03:45,2,0.000,ALERT,213.74,302.68,59.990,1561880704,"201051344000868","174011545737251",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,1334411.1,1334411.1,5967,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561880719,616545.00
06/30/2019 03:45,2,0.000,ALERT,214.19,302.68,60.001,1561880704,"201051344000576","174011545737251",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,1351154.4,1351154.4,5983,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561880721,616546.00
06/30/2019 03:45,2,0.000,ALERT,213.96,301.77,59.969,1561880704,"201051344001158","174011545737251",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,1328364.8,1328364.8,5968,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561880723,616547.00
06/30/2019 03:45,2,0.000,ALERT,214.19,301.47,59.996,1561880704,"201051344000917","174011545737251",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,1343337.2,1343337.2,5980,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561880725,616548.00
06/30/2019 03:45,2,0.000,ALERT,214.19,301.47,59.996,1561880704,"201051344000417","174011545737251",0.00,17.30,0,299.37,302.68,0.0,0.0,0.000,1066264.4,1066264.4,5988,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561880726,616549.00
06/30/2019 03:45,2,0.000,ALERT,214.41,302.37,59.990,1561880704,"201051344000685","174011545737251",0.00,17.00,0,299.97,303.28,0.0,0.0,0.000,1349570.8,1349570.8,5976,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561880728,616550.00
06/30/2019 03:45,2,0.000,ALERT,214.19,301.47,59.964,1561880704,"201051344000651","174011545737251",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,1343494.2,1343494.2,5974,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561880730,616551.00
06/30/2019 03:45,2,0.000,ALERT,213.51,302.68,59.996,1561880704,"201051344000594","174011545737251",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,1354132.3,1354132.3,5975,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561880732,616552.00
06/30/2019 03:45,2,0.000,ALERT,213.74,301.77,59.996,1561880704,"201051344000469","174011545737251",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,1334155.0,1334155.0,5977,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561880734,616553.00
06/30/2019 03:45,2,0.000,ALERT,214.19,302.07,59.996,1561880704,"201051344000585","174011545737251",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,1358257.9,1358257.9,5969,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561880736,616554.00
06/30/2019 03:45,2,0.000,ALERT,214.41,301.77,60.006,1561880704,"201051344000853","174011545737251",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,1357102.2,1357102.2,5971,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561880738,616555.00
06/30/2019 03:45,2,0.000,ALERT,214.41,302.37,60.001,1561880704,"201051344001145","174011545737251",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,1358144.9,1358144.9,5989,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561880740,616556.00
06/30/2019 03:45,2,0.000,ALERT,213.96,302.07,59.996,1561880704,"201051344000438","174011545737251",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,1351598.9,1351598.9,5972,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561880742,616557.00
06/30/2019 03:45,2,0.000,ALERT,213.74,302.07,59.996,1561880704,"201051344001135","174011545737251",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,1338783.6,1338783.6,5970,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561880743,616558.00
06/30/2019 03:45,2,0.000,ALERT,213.74,302.37,59.996,1561880704,"201051344000983","174011545737251",0.00,17.30,0,299.97,304.48,0.0,0.0,0.000,1355145.2,1355145.2,5968,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561880745,616559.00
06/30/2019 03:45,2,0.000,ALERT,214.19,301.77,60.001,1561880704,"201051344001203","174011545737251",0.00,17.00,0,299.67,305.08,0.0,0.0,0.000,1346724.1,1346724.1,5981,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561880747,616560.00
06/30/2019 03:45,2,0.000,ALERT,213.96,302.37,60.006,1561880704,"201051344001230","174011545737251",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,1341837.1,1341837.1,5996,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561880749,616561.00
06/30/2019 03:45,2,0.000,ALERT,213.51,301.77,60.038,1561880704,"201051344000646","174011545737251",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,1335700.6,1335700.6,5985,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561880751,616562.00
06/30/2019 03:45,2,0.000,ALERT,213.96,302.07,59.996,1561880704,"201051344000867","174011545737251",0.00,17.50,0,299.67,304.48,0.0,0.0,0.000,1332380.3,1332380.3,5972,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561880752,616563.00
06/30/2019 03:45,2,0.000,ALERT,214.41,301.77,60.012,1561880704,"201051344000633","174011545737251",0.00,17.00,0,297.87,303.58,0.0,0.0,0.000,1329478.9,1329478.9,5983,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561880754,616564.00
06/30/2019 03:45,2,0.000,ALERT,213.51,302.07,60.006,1561880704,"201051344000955","174011545737251",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,1356318.8,1356318.8,5979,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561880756,616565.00
06/30/2019 03:45,2,0.000,ALERT,213.96,301.17,59.990,1561880704,"201051344000648","174011545737251",0.00,16.30,0,299.07,303.88,0.0,0.0,0.000,1343598.8,1343598.8,5968,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561880758,616566.00
06/30/2019 03:45,2,0.000,ALERT,214.19,301.77,60.012,1561880704,"201051344000645","174011545737251",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,1349069.2,1349069.2,5970,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561880760,616567.00
06/30/2019 03:45,2,0.000,ALERT,213.74,302.37,60.006,1561880704,"201051344000569","174011545737251",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,1365862.2,1365862.2,5973,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561880762,616568.00
06/30/2019 03:45,2,0.000,ALERT,213.96,301.47,60.012,1561880704,"179051228000119","174011545737251",0.00,18.70,0,298.17,303.58,0.0,0.0,0.000,152127.0,152127.0,6024,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561880764,616569.00
06/30/2019 04:00,2,0.000,ALERT,213.74,302.37,59.996,1561881603,"201051344000579","174011545737251",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,1366890.8,1366890.8,5978,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561881606,616570.00
06/30/2019 04:00,2,0.000,ALERT,213.51,300.87,60.001,1561881603,"201051344001025","174011545737251",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,1351223.8,1351223.8,5975,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561881607,616571.00
06/30/2019 04:00,2,0.000,ALERT,213.51,301.17,60.033,1561881603,"201051344001093","174011545737251",0.00,17.50,0,299.97,303.28,0.0,0.0,0.000,1333681.1,1333681.1,5987,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561881609,616572.00
06/30/2019 04:00,2,0.000,ALERT,213.51,302.07,60.028,1561881603,"201051344000458","174011545737251",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,1348180.2,1348180.2,5966,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561881611,616573.00
06/30/2019 04:00,2,0.000,ALERT,213.51,302.07,60.006,1561881603,"201051344000890","174011545737251",0.00,17.30,0,300.27,304.48,0.0,0.0,0.000,1348800.6,1348800.6,5979,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561881613,616574.00
06/30/2019 04:00,2,0.000,ALERT,213.51,301.77,60.012,1561881603,"201051344000988","174011545737251",0.00,17.30,0,297.26,303.28,0.0,0.0,0.000,1029813.6,1029813.6,5977,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561881615,616575.00
06/30/2019 04:00,2,0.000,ALERT,213.96,302.07,60.028,1561881603,"201051344000582","174011545737251",0.00,16.70,0,300.87,304.18,0.0,0.0,0.000,1326415.6,1326415.6,5970,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561881616,616576.00
06/30/2019 04:00,2,0.000,ALERT,213.51,302.07,60.017,1561881603,"201051344000868","174011545737251",0.00,17.00,0,300.87,304.48,0.0,0.0,0.000,1334411.1,1334411.1,5969,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561881618,616577.00
06/30/2019 04:00,2,0.000,ALERT,213.96,302.07,60.017,1561881603,"201051344000576","174011545737251",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,1351154.4,1351154.4,5985,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561881620,616578.00
06/30/2019 04:00,2,0.000,ALERT,213.74,301.47,60.054,1561881603,"201051344001158","174011545737251",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,1328364.8,1328364.8,5970,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561881622,616579.00
06/30/2019 04:00,2,0.000,ALERT,213.74,301.17,60.017,1561881603,"201051344000917","174011545737251",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,1343337.2,1343337.2,5982,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561881624,616580.00
06/30/2019 04:00,2,0.000,ALERT,213.96,301.17,60.012,1561881603,"201051344000417","174011545737251",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,1066264.4,1066264.4,5990,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561881626,616581.00
06/30/2019 04:00,2,0.000,ALERT,213.96,301.77,60.033,1561881603,"201051344000685","174011545737251",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,1349570.8,1349570.8,5978,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561881627,616582.00
06/30/2019 04:00,2,0.000,ALERT,213.74,300.87,60.006,1561881603,"201051344000651","174011545737251",0.00,16.30,0,299.67,302.98,0.0,0.0,0.000,1343494.2,1343494.2,5976,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561881629,616583.00
06/30/2019 04:00,2,0.000,ALERT,213.51,302.37,60.022,1561881603,"201051344000594","174011545737251",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,1354132.3,1354132.3,5977,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561881631,616584.00
06/30/2019 04:00,2,0.000,ALERT,213.74,301.77,60.017,1561881603,"201051344000469","174011545737251",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,1334155.0,1334155.0,5979,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561881633,616585.00
06/30/2019 04:00,2,0.000,ALERT,213.96,301.77,60.028,1561881603,"201051344000585","174011545737251",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,1358257.9,1358257.9,5971,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561881635,616586.00
06/30/2019 04:00,2,0.000,ALERT,214.41,301.77,60.022,1561881603,"201051344000853","174011545737251",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,1357102.2,1357102.2,5973,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561881637,616587.00
06/30/2019 04:00,2,0.000,ALERT,213.96,301.77,59.990,1561881603,"201051344001145","174011545737251",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,1358144.9,1358144.9,5991,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561881639,616588.00
06/30/2019 04:00,2,0.000,ALERT,213.74,301.47,60.022,1561881603,"201051344000438","174011545737251",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,1351598.9,1351598.9,5974,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561881640,616589.00
06/30/2019 04:00,2,0.000,ALERT,213.29,301.47,60.038,1561881603,"201051344001135","174011545737251",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,1338783.6,1338783.6,5972,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561881642,616590.00
06/30/2019 04:00,2,0.000,ALERT,213.74,302.07,60.028,1561881603,"201051344000983","174011545737251",0.00,17.00,0,300.57,304.18,0.0,0.0,0.000,1355145.2,1355145.2,5970,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561881644,616591.00
06/30/2019 04:00,2,0.000,ALERT,213.74,301.47,60.028,1561881603,"201051344001203","174011545737251",0.00,17.00,0,299.97,305.38,0.0,0.0,0.000,1346724.1,1346724.1,5983,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561881646,616592.00
06/30/2019 04:00,2,0.000,ALERT,213.74,302.07,60.028,1561881603,"201051344001230","174011545737251",0.00,16.70,0,300.57,303.88,0.0,0.0,0.000,1341837.1,1341837.1,5998,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561881648,616593.00
06/30/2019 04:00,2,0.000,ALERT,213.29,301.47,60.028,1561881603,"201051344000646","174011545737251",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,1335700.6,1335700.6,5987,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561881650,616594.00
06/30/2019 04:00,2,0.000,ALERT,213.96,301.77,60.033,1561881603,"201051344000867","174011545737251",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,1332380.3,1332380.3,5974,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561881651,616595.00
06/30/2019 04:00,2,0.000,ALERT,214.19,301.47,60.033,1561881603,"201051344000633","174011545737251",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,1329478.9,1329478.9,5985,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561881653,616596.00
06/30/2019 04:00,2,0.000,ALERT,213.29,301.77,60.028,1561881603,"201051344000955","174011545737251",0.00,17.30,0,299.97,303.28,0.0,0.0,0.000,1356318.8,1356318.8,5981,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561881655,616597.00
06/30/2019 04:00,2,0.000,ALERT,213.96,301.47,60.033,1561881603,"201051344000648","174011545737251",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,1343598.8,1343598.8,5970,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561881657,616598.00
06/30/2019 04:00,2,0.000,ALERT,214.19,302.07,60.033,1561881603,"201051344000645","174011545737251",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,1349069.2,1349069.2,5972,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561881659,616599.00
06/30/2019 04:00,2,0.000,ALERT,213.74,302.68,60.065,1561881603,"201051344000569","174011545737251",0.00,17.00,0,300.87,304.18,0.0,0.0,0.000,1365862.2,1365862.2,5975,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561881660,616600.00
06/30/2019 04:00,2,0.000,ALERT,214.19,301.47,60.017,1561881603,"179051228000119","174011545737251",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,152127.0,152127.0,6026,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561881662,616601.00
06/30/2019 04:15,2,0.000,ALERT,213.74,302.68,60.033,1561882504,"201051344000579","174011545737251",0.00,17.50,0,288.85,304.48,0.0,0.0,0.000,1366890.8,1366890.8,5980,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561882506,616602.00
06/30/2019 04:15,2,0.000,ALERT,213.51,300.87,60.028,1561882504,"201051344001025","174011545737251",0.00,16.70,0,287.65,303.58,0.0,0.0,0.000,1351223.8,1351223.8,5977,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561882508,616603.00
06/30/2019 04:15,2,0.000,ALERT,213.74,301.47,60.017,1561882504,"201051344001093","174011545737251",0.00,17.50,0,288.25,302.98,0.0,0.0,0.000,1333681.1,1333681.1,5989,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561882510,616604.00
06/30/2019 04:15,2,0.000,ALERT,213.74,302.37,60.017,1561882504,"201051344000458","174011545737251",0.00,17.80,0,288.55,304.48,0.0,0.0,0.000,1348180.2,1348180.2,5968,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561882512,616605.00
06/30/2019 04:15,2,0.000,ALERT,213.51,301.77,60.022,1561882504,"201051344000890","174011545737251",0.00,17.30,0,288.85,304.18,0.0,0.0,0.000,1348800.6,1348800.6,5981,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561882514,616606.00
06/30/2019 04:15,2,0.000,ALERT,213.74,302.37,60.022,1561882504,"201051344000988","174011545737251",0.00,17.30,0,285.84,303.28,0.0,0.0,0.000,1029813.6,1029813.6,5979,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561882516,616607.00
06/30/2019 04:15,2,0.000,ALERT,214.19,302.37,60.028,1561882504,"201051344000582","174011545737251",0.00,16.70,0,289.15,303.88,0.0,0.0,0.000,1326415.6,1326415.6,5972,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561882517,616608.00
06/30/2019 04:15,2,0.000,ALERT,213.96,302.68,60.028,1561882504,"201051344000868","174011545737251",0.00,17.00,0,288.85,304.48,0.0,0.0,0.000,1334411.1,1334411.1,5971,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561882519,616609.00
06/30/2019 04:15,2,0.000,ALERT,214.41,302.68,60.017,1561882504,"201051344000576","174011545737251",0.00,16.70,0,288.25,303.88,0.0,0.0,0.000,1351154.4,1351154.4,5987,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561882521,616610.00
06/30/2019 04:15,2,0.000,ALERT,213.74,301.77,60.017,1561882504,"201051344001158","174011545737251",0.00,16.70,0,287.65,303.28,0.0,0.0,0.000,1328364.8,1328364.8,5972,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561882523,616611.00
06/30/2019 04:15,2,0.000,ALERT,213.96,301.17,60.028,1561882504,"201051344000917","174011545737251",0.00,17.50,0,287.35,302.37,0.0,0.0,0.000,1343337.2,1343337.2,5984,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561882525,616612.00
06/30/2019 04:15,2,0.000,ALERT,213.74,301.17,60.017,1561882504,"201051344000417","174011545737251",0.00,17.30,0,287.65,302.68,0.0,0.0,0.000,1066264.4,1066264.4,5992,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561882526,616613.00
06/30/2019 04:15,2,0.000,ALERT,213.96,301.47,60.017,1561882504,"201051344000685","174011545737251",0.00,17.00,0,288.25,303.28,0.0,0.0,0.000,1349570.8,1349570.8,5980,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561882528,616614.00
06/30/2019 04:15,2,0.000,ALERT,213.74,300.87,60.012,1561882504,"201051344000651","174011545737251",0.00,16.30,0,287.65,302.68,0.0,0.0,0.000,1343494.2,1343494.2,5978,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561882530,616615.00
06/30/2019 04:15,2,0.000,ALERT,213.74,302.98,59.969,1561882504,"201051344000594","174011545737251",0.00,17.30,0,287.95,304.18,0.0,0.0,0.000,1354132.3,1354132.3,5979,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561882532,616616.00
06/30/2019 04:15,2,0.000,ALERT,213.96,302.07,60.017,1561882504,"201051344000469","174011545737251",0.00,16.70,0,287.35,303.28,0.0,0.0,0.000,1334155.0,1334155.0,5981,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561882534,616617.00
06/30/2019 04:15,2,0.000,ALERT,213.96,301.77,60.022,1561882504,"201051344000585","174011545737251",0.00,17.50,0,288.25,303.28,0.0,0.0,0.000,1358257.9,1358257.9,5973,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561882536,616618.00
06/30/2019 04:15,2,0.000,ALERT,214.41,302.07,60.049,1561882504,"201051344000853","174011545737251",0.00,16.70,0,288.25,303.88,0.0,0.0,0.000,1357102.2,1357102.2,5975,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561882538,616619.00
06/30/2019 04:15,2,0.000,ALERT,213.96,302.07,60.012,1561882504,"201051344001145","174011545737251",0.00,16.70,0,288.55,303.88,0.0,0.0,0.000,1358144.9,1358144.9,5993,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561882539,616620.00
06/30/2019 04:15,2,0.000,ALERT,213.74,301.47,60.012,1561882504,"201051344000438","174011545737251",0.00,16.70,0,288.25,303.58,0.0,0.0,0.000,1351598.9,1351598.9,5976,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561882541,616621.00
06/30/2019 04:15,2,0.000,ALERT,213.29,301.47,60.017,1561882504,"201051344001135","174011545737251",0.00,17.00,0,288.25,303.58,0.0,0.0,0.000,1338783.6,1338783.6,5974,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561882543,616622.00
06/30/2019 04:15,2,0.000,ALERT,213.96,302.37,60.012,1561882504,"201051344000983","174011545737251",0.00,17.00,0,288.85,304.18,0.0,0.0,0.000,1355145.2,1355145.2,5972,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561882545,616623.00
06/30/2019 04:15,2,0.000,ALERT,213.74,301.17,60.049,1561882504,"201051344001203","174011545737251",0.00,17.00,0,287.95,304.78,0.0,0.0,0.000,1346724.1,1346724.1,5985,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561882547,616624.00
06/30/2019 04:15,2,0.000,ALERT,213.74,302.07,60.006,1561882504,"201051344001230","174011545737251",0.00,17.00,0,288.55,303.58,0.0,0.0,0.000,1341837.1,1341837.1,6000,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561882549,616625.00
06/30/2019 04:15,2,0.000,ALERT,213.29,301.47,59.990,1561882504,"201051344000646","174011545737251",0.00,17.30,0,287.95,302.98,0.0,0.0,0.000,1335700.6,1335700.6,5989,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561882550,616626.00
06/30/2019 04:15,2,0.000,ALERT,214.19,302.07,60.006,1561882504,"201051344000867","174011545737251",0.00,17.50,0,288.25,304.18,0.0,0.0,0.000,1332380.3,1332380.3,5976,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561882552,616627.00
06/30/2019 04:15,2,0.000,ALERT,214.64,301.77,60.006,1561882504,"201051344000633","174011545737251",0.00,17.00,0,286.44,302.98,0.0,0.0,0.000,1329478.9,1329478.9,5987,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561882554,616628.00
06/30/2019 04:15,2,0.000,ALERT,213.29,301.77,60.006,1561882504,"201051344000955","174011545737251",0.00,17.30,0,287.95,303.28,0.0,0.0,0.000,1356318.8,1356318.8,5983,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561882556,616629.00
06/30/2019 04:15,2,0.000,ALERT,214.19,301.77,60.001,1561882504,"201051344000648","174011545737251",0.00,16.30,0,287.65,303.88,0.0,0.0,0.000,1343598.8,1343598.8,5972,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561882558,616630.00
06/30/2019 04:15,2,0.000,ALERT,214.41,302.37,59.996,1561882504,"201051344000645","174011545737251",0.00,17.30,0,288.25,303.88,0.0,0.0,0.000,1349069.2,1349069.2,5974,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561882560,616631.00
06/30/2019 04:15,2,0.000,ALERT,213.96,302.68,60.001,1561882504,"201051344000569","174011545737251",0.00,17.00,0,288.85,304.48,0.0,0.0,0.000,1365862.2,1365862.2,5977,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561882562,616632.00
06/30/2019 04:15,2,0.000,ALERT,214.19,302.07,60.022,1561882504,"179051228000119","174011545737251",0.00,18.30,0,287.05,303.28,0.0,0.0,0.000,152127.0,152127.0,6028,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561882564,616633.00
06/30/2019 04:30,2,0.000,ALERT,213.51,301.77,60.006,1561883404,"201051344000579","174011545737251",0.00,17.50,0,300.87,304.18,0.0,0.0,0.000,1366890.8,1366890.8,5982,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561883407,616634.00
06/30/2019 04:30,2,0.000,ALERT,213.29,300.87,60.006,1561883404,"201051344001025","174011545737251",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,1351223.8,1351223.8,5979,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561883408,616635.00
06/30/2019 04:30,2,0.000,ALERT,213.51,301.47,60.006,1561883404,"201051344001093","174011545737251",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,1333681.1,1333681.1,5991,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561883410,616636.00
06/30/2019 04:30,2,0.000,ALERT,213.51,301.47,60.006,1561883404,"201051344000458","174011545737251",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,1348180.2,1348180.2,5970,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561883412,616637.00
