ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2019 04:30,2,0.000,ALERT,213.51,302.07,60.012,1561883404,"201051344000890","174011545737251",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,1348800.6,1348800.6,5983,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561883414,616638.00
06/30/2019 04:30,2,0.000,ALERT,213.51,301.17,60.033,1561883404,"201051344000988","174011545737251",0.00,17.30,0,297.87,303.58,0.0,0.0,0.000,1029813.6,1029813.6,5981,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561883416,616639.00
06/30/2019 04:30,2,0.000,ALERT,213.96,302.37,60.017,1561883404,"201051344000582","174011545737251",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,1326415.6,1326415.6,5974,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561883418,616640.00
06/30/2019 04:30,2,0.000,ALERT,213.74,302.37,60.022,1561883404,"201051344000868","174011545737251",0.00,17.00,0,300.87,304.78,0.0,0.0,0.000,1334411.1,1334411.1,5973,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561883419,616641.00
06/30/2019 04:30,2,0.000,ALERT,214.19,302.07,60.049,1561883404,"201051344000576","174011545737251",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,1351154.4,1351154.4,5989,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561883421,616642.00
06/30/2019 04:30,2,0.000,ALERT,213.74,301.47,59.985,1561883404,"201051344001158","174011545737251",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,1328364.8,1328364.8,5974,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561883423,616643.00
06/30/2019 04:30,2,0.000,ALERT,213.51,300.87,60.012,1561883404,"201051344000917","174011545737251",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,1343337.2,1343337.2,5986,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561883425,616644.00
06/30/2019 04:30,2,0.000,ALERT,213.74,300.87,60.017,1561883404,"201051344000417","174011545737251",0.00,17.30,0,299.07,302.37,0.0,0.0,0.000,1066264.4,1066264.4,5994,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561883427,616645.00
06/30/2019 04:30,2,0.000,ALERT,213.96,301.47,60.017,1561883404,"201051344000685","174011545737251",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,1349570.8,1349570.8,5982,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561883429,616646.00
06/30/2019 04:30,2,0.000,ALERT,213.74,300.87,60.028,1561883404,"201051344000651","174011545737251",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,1343494.2,1343494.2,5980,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561883430,616647.00
06/30/2019 04:30,2,0.000,ALERT,213.74,302.37,60.012,1561883404,"201051344000594","174011545737251",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,1354132.3,1354132.3,5981,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561883432,616648.00
06/30/2019 04:30,2,0.000,ALERT,213.74,301.47,60.001,1561883404,"201051344000469","174011545737251",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,1334155.0,1334155.0,5983,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561883434,616649.00
06/30/2019 04:30,2,0.000,ALERT,213.74,301.77,60.017,1561883404,"201051344000585","174011545737251",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,1358257.9,1358257.9,5975,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561883436,616650.00
06/30/2019 04:30,2,0.000,ALERT,214.41,301.47,60.006,1561883404,"201051344000853","174011545737251",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,1357102.2,1357102.2,5977,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561883438,616651.00
06/30/2019 04:30,2,0.000,ALERT,213.96,302.07,59.990,1561883404,"201051344001145","174011545737251",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,1358144.9,1358144.9,5995,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561883440,616652.00
06/30/2019 04:30,2,0.000,ALERT,213.74,301.77,59.969,1561883404,"201051344000438","174011545737251",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,1351598.9,1351598.9,5978,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561883442,616653.00
06/30/2019 04:30,2,0.000,ALERT,213.29,301.47,59.985,1561883404,"201051344001135","174011545737251",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,1338783.6,1338783.6,5976,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561883443,616654.00
06/30/2019 04:30,2,0.000,ALERT,213.74,301.77,60.001,1561883404,"201051344000983","174011545737251",0.00,17.00,0,300.57,304.18,0.0,0.0,0.000,1355145.2,1355145.2,5974,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561883445,616655.00
06/30/2019 04:30,2,0.000,ALERT,213.74,301.47,60.043,1561883404,"201051344001203","174011545737251",0.00,17.00,0,299.37,304.78,0.0,0.0,0.000,1346724.1,1346724.1,5987,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561883447,616656.00
06/30/2019 04:30,2,0.000,ALERT,213.51,302.37,60.012,1561883404,"201051344001230","174011545737251",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,1341837.1,1341837.1,6002,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561883449,616657.00
06/30/2019 04:30,2,0.000,ALERT,213.29,301.77,60.012,1561883404,"201051344000646","174011545737251",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,1335700.6,1335700.6,5991,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561883451,616658.00
06/30/2019 04:30,2,0.000,ALERT,214.19,301.77,60.049,1561883404,"201051344000867","174011545737251",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,1332380.3,1332380.3,5978,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561883453,616659.00
06/30/2019 04:30,2,0.000,ALERT,214.41,301.47,60.006,1561883404,"201051344000633","174011545737251",0.00,17.00,0,298.47,303.58,0.0,0.0,0.000,1329478.9,1329478.9,5989,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561883455,616660.00
06/30/2019 04:30,2,0.000,ALERT,213.29,301.77,60.001,1561883404,"201051344000955","174011545737251",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,1356318.8,1356318.8,5985,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561883456,616661.00
06/30/2019 04:30,2,0.000,ALERT,213.96,300.87,60.038,1561883404,"201051344000648","174011545737251",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,1343598.8,1343598.8,5974,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561883458,616662.00
06/30/2019 04:30,2,0.000,ALERT,214.19,301.47,60.006,1561883404,"201051344000645","174011545737251",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,1349069.2,1349069.2,5976,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561883460,616663.00
06/30/2019 04:30,2,0.000,ALERT,213.74,302.07,60.012,1561883404,"201051344000569","174011545737251",0.00,17.00,0,300.87,304.78,0.0,0.0,0.000,1365862.2,1365862.2,5979,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561883462,616664.00
06/30/2019 04:30,2,0.000,ALERT,213.96,301.17,59.985,1561883404,"179051228000119","174011545737251",0.00,18.30,0,298.77,303.58,0.0,0.0,0.000,152127.0,152127.0,6030,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561883464,616665.00
06/30/2019 04:45,2,0.000,ALERT,213.96,302.68,60.017,1561884304,"201051344000579","174011545737251",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,1366890.8,1366890.8,5984,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561884306,616666.00
06/30/2019 04:45,2,0.000,ALERT,213.96,301.47,60.006,1561884304,"201051344001025","174011545737251",0.00,16.70,0,299.07,303.88,0.0,0.0,0.000,1351223.8,1351223.8,5981,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561884308,616667.00
06/30/2019 04:45,2,0.000,ALERT,214.19,302.07,60.017,1561884304,"201051344001093","174011545737251",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,1333681.1,1333681.1,5993,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561884309,616668.00
06/30/2019 04:45,2,0.000,ALERT,213.96,302.37,60.017,1561884304,"201051344000458","174011545737251",0.00,17.80,0,299.67,304.48,0.0,0.0,0.000,1348180.2,1348180.2,5972,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561884311,616669.00
06/30/2019 04:45,2,0.000,ALERT,213.96,302.68,60.022,1561884304,"201051344000890","174011545737251",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,1348800.6,1348800.6,5985,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561884313,616670.00
06/30/2019 04:45,2,0.000,ALERT,213.74,302.07,60.017,1561884304,"201051344000988","174011545737251",0.00,17.30,0,297.26,303.28,0.0,0.0,0.000,1029813.6,1029813.6,5983,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561884315,616671.00
06/30/2019 04:45,2,0.000,ALERT,214.41,302.98,60.017,1561884304,"201051344000582","174011545737251",0.00,16.30,0,300.57,303.88,0.0,0.0,0.000,1326415.6,1326415.6,5976,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561884317,616672.00
06/30/2019 04:45,2,0.000,ALERT,213.74,302.68,60.017,1561884304,"201051344000868","174011545737251",0.00,17.00,0,300.57,304.48,0.0,0.0,0.000,1334411.1,1334411.1,5975,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561884318,616673.00
06/30/2019 04:45,2,0.000,ALERT,214.41,302.68,60.017,1561884304,"201051344000576","174011545737251",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,1351154.4,1351154.4,5991,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561884320,616674.00
06/30/2019 04:45,2,0.000,ALERT,213.96,301.77,59.990,1561884304,"201051344001158","174011545737251",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,1328364.8,1328364.8,5976,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561884322,616675.00
06/30/2019 04:45,2,0.000,ALERT,213.96,301.47,59.975,1561884304,"201051344000917","174011545737251",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,1343337.2,1343337.2,5988,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561884324,616676.00
06/30/2019 04:45,2,0.000,ALERT,213.96,301.17,60.012,1561884304,"201051344000417","174011545737251",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,1066264.4,1066264.4,5996,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561884326,616677.00
06/30/2019 04:45,2,0.000,ALERT,214.19,301.77,59.996,1561884304,"201051344000685","174011545737251",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,1349570.8,1349570.8,5984,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561884328,616678.00
06/30/2019 04:45,2,0.000,ALERT,214.19,301.47,60.001,1561884304,"201051344000651","174011545737251",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,1343494.2,1343494.2,5982,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561884330,616679.00
06/30/2019 04:45,2,0.000,ALERT,213.74,302.68,59.990,1561884304,"201051344000594","174011545737251",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,1354132.3,1354132.3,5983,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561884331,616680.00
06/30/2019 04:45,2,0.000,ALERT,213.96,302.07,60.012,1561884304,"201051344000469","174011545737251",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,1334155.0,1334155.0,5985,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561884333,616681.00
06/30/2019 04:45,2,0.000,ALERT,214.19,302.07,60.006,1561884304,"201051344000585","174011545737251",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,1358257.9,1358257.9,5977,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561884335,616682.00
06/30/2019 04:45,2,0.000,ALERT,214.41,301.77,60.006,1561884304,"201051344000853","174011545737251",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,1357102.2,1357102.2,5979,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561884337,616683.00
06/30/2019 04:45,2,0.000,ALERT,214.41,302.37,60.006,1561884304,"201051344001145","174011545737251",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,1358144.9,1358144.9,5997,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561884339,616684.00
06/30/2019 04:45,2,0.000,ALERT,214.19,302.07,60.001,1561884304,"201051344000438","174011545737251",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,1351598.9,1351598.9,5980,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561884340,616685.00
06/30/2019 04:45,2,0.000,ALERT,213.74,302.07,60.006,1561884304,"201051344001135","174011545737251",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,1338783.6,1338783.6,5978,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561884342,616686.00
06/30/2019 04:45,2,0.000,ALERT,213.96,302.37,59.990,1561884304,"201051344000983","174011545737251",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,1355145.2,1355145.2,5976,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561884344,616687.00
06/30/2019 04:45,2,0.000,ALERT,213.96,301.77,60.001,1561884304,"201051344001203","174011545737251",0.00,17.00,0,299.97,305.08,0.0,0.0,0.000,1346724.1,1346724.1,5989,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561884346,616688.00
06/30/2019 04:45,2,0.000,ALERT,213.96,302.37,59.985,1561884304,"201051344001230","174011545737251",0.00,17.00,0,300.27,303.58,0.0,0.0,0.000,1341837.1,1341837.1,6004,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561884348,616689.00
06/30/2019 04:45,2,0.000,ALERT,213.51,301.77,60.006,1561884304,"201051344000646","174011545737251",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,1335700.6,1335700.6,5993,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561884350,616690.00
06/30/2019 04:45,2,0.000,ALERT,214.19,302.07,60.001,1561884304,"201051344000867","174011545737251",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,1332380.3,1332380.3,5980,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561884351,616691.00
06/30/2019 04:45,2,0.000,ALERT,214.41,301.77,59.990,1561884304,"201051344000633","174011545737251",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,1329478.9,1329478.9,5991,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561884353,616692.00
06/30/2019 04:45,2,0.000,ALERT,213.51,302.07,60.006,1561884304,"201051344000955","174011545737251",0.00,17.30,0,299.67,302.98,0.0,0.0,0.000,1356318.8,1356318.8,5987,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561884355,616693.00
06/30/2019 04:45,2,0.000,ALERT,213.96,301.47,60.033,1561884304,"201051344000648","174011545737251",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,1343598.8,1343598.8,5976,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561884357,616694.00
06/30/2019 04:45,2,0.000,ALERT,214.19,302.07,60.001,1561884304,"201051344000645","174011545737251",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,1349069.2,1349069.2,5978,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561884359,616695.00
06/30/2019 04:45,2,0.000,ALERT,213.74,302.68,59.996,1561884304,"201051344000569","174011545737251",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,1365862.2,1365862.2,5981,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561884361,616696.00
06/30/2019 04:45,2,0.000,ALERT,213.96,301.77,60.001,1561884304,"179051228000119","174011545737251",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,152127.0,152127.0,6032,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561884363,616697.00
06/30/2019 05:00,2,0.000,ALERT,213.74,302.68,60.043,1561885203,"201051344000579","174011545737251",0.00,17.30,0,300.27,304.48,0.0,0.0,0.000,1366890.8,1366890.8,5986,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561885206,616698.00
06/30/2019 05:00,2,0.000,ALERT,213.96,301.17,60.038,1561885203,"201051344001025","174011545737251",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,1351223.8,1351223.8,5983,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561885207,616699.00
06/30/2019 05:00,2,0.000,ALERT,213.96,301.77,59.990,1561885203,"201051344001093","174011545737251",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,1333681.1,1333681.1,5995,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561885209,616700.00
06/30/2019 05:00,2,0.000,ALERT,213.96,302.37,59.990,1561885203,"201051344000458","174011545737251",0.00,17.80,0,299.97,304.48,0.0,0.0,0.000,1348180.2,1348180.2,5974,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561885211,616701.00
06/30/2019 05:00,2,0.000,ALERT,213.96,302.37,59.980,1561885203,"201051344000890","174011545737251",0.00,17.30,0,300.57,304.78,0.0,0.0,0.000,1348800.6,1348800.6,5987,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561885213,616702.00
06/30/2019 05:00,2,0.000,ALERT,213.74,301.77,60.001,1561885203,"201051344000988","174011545737251",0.00,17.30,0,297.26,303.58,0.0,0.0,0.000,1029813.6,1029813.6,5985,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561885215,616703.00
06/30/2019 05:00,2,0.000,ALERT,214.41,302.68,59.985,1561885203,"201051344000582","174011545737251",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,1326415.6,1326415.6,5978,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561885216,616704.00
06/30/2019 05:00,2,0.000,ALERT,213.74,302.37,60.001,1561885203,"201051344000868","174011545737251",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,1334411.1,1334411.1,5977,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561885218,616705.00
06/30/2019 05:00,2,0.000,ALERT,214.19,302.07,59.996,1561885203,"201051344000576","174011545737251",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,1351154.4,1351154.4,5993,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561885220,616706.00
06/30/2019 05:00,2,0.000,ALERT,213.96,301.77,59.996,1561885203,"201051344001158","174011545737251",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,1328364.8,1328364.8,5978,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561885222,616707.00
06/30/2019 05:00,2,0.000,ALERT,213.96,301.47,59.996,1561885203,"201051344000917","174011545737251",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,1343337.2,1343337.2,5990,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561885224,616708.00
06/30/2019 05:00,2,0.000,ALERT,213.96,301.17,59.990,1561885203,"201051344000417","174011545737251",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,1066264.4,1066264.4,5998,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561885226,616709.00
06/30/2019 05:00,2,0.000,ALERT,214.19,301.77,59.990,1561885203,"201051344000685","174011545737251",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,1349570.8,1349570.8,5986,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561885228,616710.00
06/30/2019 05:00,2,0.000,ALERT,214.19,301.17,59.996,1561885203,"201051344000651","174011545737251",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,1343494.2,1343494.2,5984,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561885230,616711.00
06/30/2019 05:00,2,0.000,ALERT,213.74,302.98,59.985,1561885203,"201051344000594","174011545737251",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,1354132.3,1354132.3,5985,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561885231,616712.00
06/30/2019 05:00,2,0.000,ALERT,213.96,302.07,59.996,1561885203,"201051344000469","174011545737251",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,1334155.0,1334155.0,5987,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561885233,616713.00
06/30/2019 05:00,2,0.000,ALERT,214.19,302.07,59.953,1561885203,"201051344000585","174011545737251",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,1358257.9,1358257.9,5979,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561885235,616714.00
06/30/2019 05:00,2,0.000,ALERT,214.64,302.07,60.006,1561885203,"201051344000853","174011545737251",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,1357102.2,1357102.2,5981,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561885237,616715.00
06/30/2019 05:00,2,0.000,ALERT,214.41,302.07,60.006,1561885203,"201051344001145","174011545737251",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,1358144.9,1358144.9,5999,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561885239,616716.00
06/30/2019 05:00,2,0.000,ALERT,214.19,301.77,60.033,1561885203,"201051344000438","174011545737251",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,1351598.9,1351598.9,5982,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561885240,616717.00
06/30/2019 05:00,2,0.000,ALERT,213.74,301.77,60.012,1561885203,"201051344001135","174011545737251",0.00,17.00,0,300.57,303.88,0.0,0.0,0.000,1338783.6,1338783.6,5980,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561885242,616718.00
06/30/2019 05:00,2,0.000,ALERT,213.96,302.37,60.012,1561885203,"201051344000983","174011545737251",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,1355145.2,1355145.2,5978,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561885244,616719.00
06/30/2019 05:00,2,0.000,ALERT,213.96,301.47,59.996,1561885203,"201051344001203","174011545737251",0.00,16.70,0,299.97,305.38,0.0,0.0,0.000,1346724.1,1346724.1,5991,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561885246,616720.00
06/30/2019 05:00,2,0.000,ALERT,213.96,302.07,60.033,1561885203,"201051344001230","174011545737251",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,1341837.1,1341837.1,6006,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561885248,616721.00
06/30/2019 05:00,2,0.000,ALERT,213.51,301.47,60.012,1561885203,"201051344000646","174011545737251",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,1335700.6,1335700.6,5995,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561885249,616722.00
06/30/2019 05:00,2,0.000,ALERT,214.19,302.07,60.017,1561885203,"201051344000867","174011545737251",0.00,17.50,0,299.67,304.48,0.0,0.0,0.000,1332380.3,1332380.3,5982,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561885251,616723.00
06/30/2019 05:00,2,0.000,ALERT,214.41,301.77,60.022,1561885203,"201051344000633","174011545737251",0.00,16.70,0,298.17,303.28,0.0,0.0,0.000,1329478.9,1329478.9,5993,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561885253,616724.00
06/30/2019 05:00,2,0.000,ALERT,213.51,302.07,59.980,1561885203,"201051344000955","174011545737251",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,1356318.8,1356318.8,5989,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561885255,616725.00
06/30/2019 05:00,2,0.000,ALERT,214.19,301.77,60.022,1561885203,"201051344000648","174011545737251",0.00,16.30,0,299.07,303.88,0.0,0.0,0.000,1343598.8,1343598.8,5978,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561885257,616726.00
06/30/2019 05:00,2,0.000,ALERT,214.41,302.07,60.017,1561885203,"201051344000645","174011545737251",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,1349069.2,1349069.2,5980,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561885259,616727.00
06/30/2019 05:00,2,0.000,ALERT,213.96,302.98,60.017,1561885203,"201051344000569","174011545737251",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,1365862.2,1365862.2,5983,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561885260,616728.00
06/30/2019 05:00,2,0.000,ALERT,214.19,301.77,60.065,1561885203,"179051228000119","174011545737251",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,152127.0,152127.0,6034,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561885262,616729.00
06/30/2019 05:15,2,0.000,ALERT,213.74,302.98,60.012,1561886103,"201051344000579","174011545737251",0.00,17.00,0,300.87,304.48,0.0,0.0,0.000,1366890.8,1366890.8,5988,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561886106,616730.00
06/30/2019 05:15,2,0.000,ALERT,213.74,301.17,60.012,1561886103,"201051344001025","174011545737251",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,1351223.8,1351223.8,5985,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561886107,616731.00
06/30/2019 05:15,2,0.000,ALERT,213.74,301.77,60.006,1561886103,"201051344001093","174011545737251",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,1333681.1,1333681.1,5997,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561886109,616732.00
06/30/2019 05:15,2,0.000,ALERT,213.96,302.68,60.017,1561886103,"201051344000458","174011545737251",0.00,17.30,0,300.27,304.48,0.0,0.0,0.000,1348180.2,1348180.2,5976,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561886111,616733.00
06/30/2019 05:15,2,0.000,ALERT,213.74,302.37,59.969,1561886103,"201051344000890","174011545737251",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,1348800.6,1348800.6,5989,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561886113,616734.00
06/30/2019 05:15,2,0.000,ALERT,213.74,302.37,60.012,1561886103,"201051344000988","174011545737251",0.00,16.70,0,297.87,303.58,0.0,0.0,0.000,1029813.6,1029813.6,5987,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561886115,616735.00
06/30/2019 05:15,2,0.000,ALERT,214.19,302.68,59.990,1561886103,"201051344000582","174011545737251",0.00,16.00,0,300.87,303.88,0.0,0.0,0.000,1326415.6,1326415.6,5980,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561886116,616736.00
06/30/2019 05:15,2,0.000,ALERT,213.96,303.28,60.012,1561886103,"201051344000868","174011545737251",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,1334411.1,1334411.1,5979,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561886118,616737.00
06/30/2019 05:15,2,0.000,ALERT,214.41,302.98,59.996,1561886103,"201051344000576","174011545737251",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,1351154.4,1351154.4,5995,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561886120,616738.00
06/30/2019 05:15,2,0.000,ALERT,213.96,302.37,60.017,1561886103,"201051344001158","174011545737251",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,1328364.8,1328364.8,5980,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561886122,616739.00
06/30/2019 05:15,2,0.000,ALERT,213.96,301.17,60.033,1561886103,"201051344000917","174011545737251",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,1343337.2,1343337.2,5992,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561886124,616740.00
06/30/2019 05:15,2,0.000,ALERT,213.96,301.17,60.017,1561886103,"201051344000417","174011545737251",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,1066264.4,1066264.4,6000,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561886126,616741.00
06/30/2019 05:15,2,0.000,ALERT,214.19,302.07,60.038,1561886103,"201051344000685","174011545737251",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,1349570.8,1349570.8,5988,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561886128,616742.00
06/30/2019 05:15,2,0.000,ALERT,213.96,301.17,59.975,1561886103,"201051344000651","174011545737251",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,1343494.2,1343494.2,5986,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561886129,616743.00
06/30/2019 05:15,2,0.000,ALERT,213.96,303.28,60.017,1561886103,"201051344000594","174011545737251",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,1354132.3,1354132.3,5987,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561886131,616744.00
06/30/2019 05:15,2,0.000,ALERT,213.96,302.37,60.012,1561886103,"201051344000469","174011545737251",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,1334155.0,1334155.0,5989,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561886133,616745.00
06/30/2019 05:15,2,0.000,ALERT,214.19,302.07,60.043,1561886103,"201051344000585","174011545737251",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,1358257.9,1358257.9,5981,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561886135,616746.00
06/30/2019 05:15,2,0.000,ALERT,214.64,302.37,60.012,1561886103,"201051344000853","174011545737251",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,1357102.2,1357102.2,5983,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561886137,616747.00
06/30/2019 05:15,2,0.000,ALERT,214.19,302.07,60.001,1561886103,"201051344001145","174011545737251",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,1358144.9,1358144.9,6001,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561886138,616748.00
06/30/2019 05:15,2,0.000,ALERT,213.96,301.77,60.006,1561886103,"201051344000438","174011545737251",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,1351598.9,1351598.9,5984,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561886140,616749.00
06/30/2019 05:15,2,0.000,ALERT,213.51,301.77,60.006,1561886103,"201051344001135","174011545737251",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,1338783.6,1338783.6,5982,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561886142,616750.00
06/30/2019 05:15,2,0.000,ALERT,213.96,302.68,59.996,1561886103,"201051344000983","174011545737251",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,1355145.2,1355145.2,5980,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561886144,616751.00
06/30/2019 05:15,2,0.000,ALERT,213.96,301.47,60.043,1561886103,"201051344001203","174011545737251",0.00,16.30,0,299.67,305.08,0.0,0.0,0.000,1346724.1,1346724.1,5993,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561886146,616752.00
06/30/2019 05:15,2,0.000,ALERT,213.74,302.07,60.012,1561886103,"201051344001230","174011545737251",0.00,16.30,0,300.27,303.58,0.0,0.0,0.000,1341837.1,1341837.1,6008,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561886148,616753.00
06/30/2019 05:15,2,0.000,ALERT,213.29,301.47,60.028,1561886103,"201051344000646","174011545737251",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,1335700.6,1335700.6,5997,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561886150,616754.00
06/30/2019 05:15,2,0.000,ALERT,214.19,302.37,60.012,1561886103,"201051344000867","174011545737251",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,1332380.3,1332380.3,5984,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561886152,616755.00
06/30/2019 05:15,2,0.000,ALERT,214.41,302.07,60.006,1561886103,"201051344000633","174011545737251",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,1329478.9,1329478.9,5995,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561886154,616756.00
06/30/2019 05:15,2,0.000,ALERT,213.29,301.47,60.017,1561886103,"201051344000955","174011545737251",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,1356318.8,1356318.8,5991,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561886156,616757.00
06/30/2019 05:15,2,0.000,ALERT,213.96,301.77,60.006,1561886103,"201051344000648","174011545737251",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,1343598.8,1343598.8,5980,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561886157,616758.00
06/30/2019 05:15,2,0.000,ALERT,214.19,302.07,60.006,1561886103,"201051344000645","174011545737251",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,1349069.2,1349069.2,5982,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561886159,616759.00
06/30/2019 05:15,2,0.000,ALERT,213.96,302.68,60.001,1561886103,"201051344000569","174011545737251",0.00,16.70,0,300.87,304.78,0.0,0.0,0.000,1365862.2,1365862.2,5985,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561886161,616760.00
06/30/2019 05:15,2,0.000,ALERT,213.96,302.07,60.022,1561886103,"179051228000119","174011545737251",0.00,18.00,0,298.77,303.58,0.0,0.0,0.000,152127.0,152127.0,6036,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561886163,616761.00
06/30/2019 05:30,2,0.000,ALERT,213.96,302.68,60.006,1561887004,"201051344000579","174011545737251",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,1366890.8,1366890.8,5990,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561887006,616762.00
06/30/2019 05:30,2,0.000,ALERT,213.96,301.77,60.012,1561887004,"201051344001025","174011545737251",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,1351223.8,1351223.8,5987,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887008,616763.00
06/30/2019 05:30,2,0.000,ALERT,214.19,302.37,60.012,1561887004,"201051344001093","174011545737251",0.00,16.70,0,299.97,303.28,0.0,0.0,0.000,1333681.1,1333681.1,5999,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887010,616764.00
06/30/2019 05:30,2,0.000,ALERT,213.74,302.37,60.043,1561887004,"201051344000458","174011545737251",0.00,17.00,0,300.27,304.78,0.0,0.0,0.000,1348180.2,1348180.2,5978,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887012,616765.00
06/30/2019 05:30,2,0.000,ALERT,213.96,302.68,60.028,1561887004,"201051344000890","174011545737251",0.00,16.30,0,299.97,304.48,0.0,0.0,0.000,1348800.6,1348800.6,5991,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887014,616766.00
06/30/2019 05:30,2,0.000,ALERT,213.74,302.07,59.996,1561887004,"201051344000988","174011545737251",0.00,16.30,0,297.87,303.58,0.0,0.0,0.000,1029813.6,1029813.6,5989,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887015,616767.00
06/30/2019 05:30,2,0.000,ALERT,214.41,302.68,60.033,1561887004,"201051344000582","174011545737251",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,1326415.6,1326415.6,5982,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561887017,616768.00
06/30/2019 05:30,2,0.000,ALERT,213.74,302.68,60.001,1561887004,"201051344000868","174011545737251",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,1334411.1,1334411.1,5981,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561887019,616769.00
06/30/2019 05:30,2,0.000,ALERT,214.19,302.37,60.038,1561887004,"201051344000576","174011545737251",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,1351154.4,1351154.4,5997,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561887021,616770.00
06/30/2019 05:30,2,0.000,ALERT,213.96,301.77,60.038,1561887004,"201051344001158","174011545737251",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,1328364.8,1328364.8,5982,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887023,616771.00
06/30/2019 05:30,2,0.000,ALERT,214.19,301.77,60.043,1561887004,"201051344000917","174011545737251",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,1343337.2,1343337.2,5994,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887025,616772.00
06/30/2019 05:30,2,0.000,ALERT,214.19,301.77,60.038,1561887004,"201051344000417","174011545737251",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,1066264.4,1066264.4,6002,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887027,616773.00
06/30/2019 05:30,2,0.000,ALERT,214.19,302.07,60.033,1561887004,"201051344000685","174011545737251",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,1349570.8,1349570.8,5990,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887029,616774.00
06/30/2019 05:30,2,0.000,ALERT,214.19,301.47,60.001,1561887004,"201051344000651","174011545737251",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,1343494.2,1343494.2,5988,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887030,616775.00
06/30/2019 05:30,2,0.000,ALERT,213.51,302.68,59.990,1561887004,"201051344000594","174011545737251",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,1354132.3,1354132.3,5989,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887032,616776.00
06/30/2019 05:30,2,0.000,ALERT,213.74,302.07,59.990,1561887004,"201051344000469","174011545737251",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,1334155.0,1334155.0,5991,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887034,616777.00
06/30/2019 05:30,2,0.000,ALERT,213.96,302.07,60.033,1561887004,"201051344000585","174011545737251",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,1358257.9,1358257.9,5983,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887036,616778.00
06/30/2019 05:30,2,0.000,ALERT,214.41,301.77,60.033,1561887004,"201051344000853","174011545737251",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,1357102.2,1357102.2,5985,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887038,616779.00
06/30/2019 05:30,2,0.000,ALERT,214.19,302.37,60.028,1561887004,"201051344001145","174011545737251",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,1358144.9,1358144.9,6003,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561887039,616780.00
06/30/2019 05:30,2,0.000,ALERT,213.96,302.37,60.043,1561887004,"201051344000438","174011545737251",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,1351598.9,1351598.9,5986,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887041,616781.00
06/30/2019 05:30,2,0.000,ALERT,213.74,302.07,60.033,1561887004,"201051344001135","174011545737251",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,1338783.6,1338783.6,5984,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887043,616782.00
