ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2019 05:30,2,0.000,ALERT,213.96,302.37,60.075,1561887004,"201051344000983","174011545737251",0.00,16.30,0,301.17,304.48,0.0,0.0,0.000,1355145.2,1355145.2,5982,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887045,616783.00
06/30/2019 05:30,2,0.000,ALERT,213.96,302.07,60.028,1561887004,"201051344001203","174011545737251",0.00,16.00,0,299.67,305.08,0.0,0.0,0.000,1346724.1,1346724.1,5995,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887047,616784.00
06/30/2019 05:30,2,0.000,ALERT,213.96,302.68,60.033,1561887004,"201051344001230","174011545737251",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,1341837.1,1341837.1,6010,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887049,616785.00
06/30/2019 05:30,2,0.000,ALERT,213.51,302.07,60.033,1561887004,"201051344000646","174011545737251",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,1335700.6,1335700.6,5999,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887050,616786.00
06/30/2019 05:30,2,0.000,ALERT,214.19,302.37,60.028,1561887004,"201051344000867","174011545737251",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,1332380.3,1332380.3,5986,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887052,616787.00
06/30/2019 05:30,2,0.000,ALERT,214.41,301.77,60.043,1561887004,"201051344000633","174011545737251",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,1329478.9,1329478.9,5997,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887054,616788.00
06/30/2019 05:30,2,0.000,ALERT,213.51,302.37,60.033,1561887004,"201051344000955","174011545737251",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,1356318.8,1356318.8,5993,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887056,616789.00
06/30/2019 05:30,2,0.000,ALERT,214.19,302.07,60.038,1561887004,"201051344000648","174011545737251",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,1343598.8,1343598.8,5982,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561887058,616790.00
06/30/2019 05:30,2,0.000,ALERT,214.41,302.37,60.033,1561887004,"201051344000645","174011545737251",0.00,16.30,0,300.27,303.58,0.0,0.0,0.000,1349069.2,1349069.2,5984,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887060,616791.00
06/30/2019 05:30,2,0.000,ALERT,213.96,302.98,60.038,1561887004,"201051344000569","174011545737251",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,1365862.2,1365862.2,5987,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561887062,616792.00
06/30/2019 05:30,2,0.000,ALERT,214.19,302.07,60.049,1561887004,"179051228000119","174011545737251",0.00,17.80,0,298.77,303.88,0.0,0.0,0.000,152127.0,152127.0,6038,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561887063,616793.00
06/30/2019 05:45,2,0.000,ALERT,213.74,302.98,59.996,1561887904,"201051344000579","174011545737251",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,1366890.8,1366890.8,5992,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887907,616794.00
06/30/2019 05:45,2,0.000,ALERT,213.06,299.97,59.996,1561887904,"201051344001025","174011545737251",0.00,15.50,0,298.77,304.18,0.0,0.0,0.000,1351223.8,1351223.8,5989,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887908,616795.00
06/30/2019 05:45,2,0.000,ALERT,213.29,300.57,60.028,1561887904,"201051344001093","174011545737251",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,1333681.1,1333681.1,6001,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887910,616796.00
06/30/2019 05:45,2,0.000,ALERT,213.74,302.68,59.990,1561887904,"201051344000458","174011545737251",0.00,16.30,0,300.57,305.08,0.0,0.0,0.000,1348180.2,1348180.2,5980,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887912,616797.00
06/30/2019 05:45,2,0.000,ALERT,213.06,301.17,59.996,1561887904,"201051344000890","174011545737251",0.00,16.00,0,299.97,304.78,0.0,0.0,0.000,1348800.6,1348800.6,5993,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887914,616798.00
06/30/2019 05:45,2,0.000,ALERT,213.74,302.37,60.001,1561887904,"201051344000988","174011545737251",0.00,15.80,0,297.57,303.88,0.0,0.0,0.000,1029813.6,1029813.6,5991,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887916,616799.00
06/30/2019 05:45,2,0.000,ALERT,213.74,301.77,59.996,1561887904,"201051344000582","174011545737251",0.00,15.30,0,299.97,304.48,0.0,0.0,0.000,1326415.6,1326415.6,5984,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887917,616800.00
06/30/2019 05:45,2,0.000,ALERT,213.74,302.98,60.001,1561887904,"201051344000868","174011545737251",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,1334411.1,1334411.1,5983,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887919,616801.00
06/30/2019 05:45,2,0.000,ALERT,214.41,302.98,60.006,1561887904,"201051344000576","174011545737251",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,1351154.4,1351154.4,5999,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887921,616802.00
06/30/2019 05:45,2,0.000,ALERT,213.96,302.37,60.043,1561887904,"201051344001158","174011545737251",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,1328364.8,1328364.8,5984,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561887923,616803.00
06/30/2019 05:45,2,0.000,ALERT,213.29,300.27,60.006,1561887904,"201051344000917","174011545737251",0.00,16.30,0,297.87,302.98,0.0,0.0,0.000,1343337.2,1343337.2,5996,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887925,616804.00
06/30/2019 05:45,2,0.000,ALERT,213.51,300.27,60.001,1561887904,"201051344000417","174011545737251",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,1066264.4,1066264.4,6004,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887927,616805.00
06/30/2019 05:45,2,0.000,ALERT,213.29,300.87,59.980,1561887904,"201051344000685","174011545737251",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,1349570.8,1349570.8,5992,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887929,616806.00
06/30/2019 05:45,2,0.000,ALERT,213.29,299.97,60.012,1561887904,"201051344000651","174011545737251",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,1343494.2,1343494.2,5990,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561887930,616807.00
06/30/2019 05:45,2,0.000,ALERT,213.51,302.68,60.006,1561887904,"201051344000594","174011545737251",0.00,15.80,0,299.97,304.78,0.0,0.0,0.000,1354132.3,1354132.3,5991,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887932,616808.00
06/30/2019 05:45,2,0.000,ALERT,213.74,302.07,60.001,1561887904,"201051344000469","174011545737251",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,1334155.0,1334155.0,5993,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887934,616809.00
06/30/2019 05:45,2,0.000,ALERT,213.29,300.87,60.006,1561887904,"201051344000585","174011545737251",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,1358257.9,1358257.9,5985,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887936,616810.00
06/30/2019 05:45,2,0.000,ALERT,214.19,302.07,60.001,1561887904,"201051344000853","174011545737251",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,1357102.2,1357102.2,5987,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887938,616811.00
06/30/2019 05:45,2,0.000,ALERT,213.51,301.17,59.985,1561887904,"201051344001145","174011545737251",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,1358144.9,1358144.9,6005,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887940,616812.00
06/30/2019 05:45,2,0.000,ALERT,213.29,300.27,60.012,1561887904,"201051344000438","174011545737251",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,1351598.9,1351598.9,5988,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887942,616813.00
06/30/2019 05:45,2,0.000,ALERT,212.83,300.57,60.006,1561887904,"201051344001135","174011545737251",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,1338783.6,1338783.6,5986,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887944,616814.00
06/30/2019 05:45,2,0.000,ALERT,213.74,302.68,60.022,1561887904,"201051344000983","174011545737251",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,1355145.2,1355145.2,5984,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561887945,616815.00
06/30/2019 05:45,2,0.000,ALERT,213.29,300.57,60.012,1561887904,"201051344001203","174011545737251",0.00,15.50,0,299.07,305.38,0.0,0.0,0.000,1346724.1,1346724.1,5997,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887947,616816.00
06/30/2019 05:45,2,0.000,ALERT,213.06,301.17,60.033,1561887904,"201051344001230","174011545737251",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,1341837.1,1341837.1,6012,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887949,616817.00
06/30/2019 05:45,2,0.000,ALERT,212.83,300.57,60.022,1561887904,"201051344000646","174011545737251",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,1335700.6,1335700.6,6001,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561887951,616818.00
06/30/2019 05:45,2,0.000,ALERT,214.19,302.07,60.022,1561887904,"201051344000867","174011545737251",0.00,16.00,0,300.27,304.78,0.0,0.0,0.000,1332380.3,1332380.3,5988,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887953,616819.00
06/30/2019 05:45,2,0.000,ALERT,214.41,302.07,60.017,1561887904,"201051344000633","174011545737251",0.00,15.50,0,298.17,303.58,0.0,0.0,0.000,1329478.9,1329478.9,5999,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561887955,616820.00
06/30/2019 05:45,2,0.000,ALERT,212.83,300.87,60.017,1561887904,"201051344000955","174011545737251",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,1356318.8,1356318.8,5995,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887957,616821.00
06/30/2019 05:45,2,0.000,ALERT,213.96,301.77,60.022,1561887904,"201051344000648","174011545737251",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,1343598.8,1343598.8,5984,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561887958,616822.00
06/30/2019 05:45,2,0.000,ALERT,214.19,302.37,60.022,1561887904,"201051344000645","174011545737251",0.00,16.00,0,300.87,304.18,0.0,0.0,0.000,1349069.2,1349069.2,5986,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887960,616823.00
06/30/2019 05:45,2,0.000,ALERT,213.96,302.98,60.017,1561887904,"201051344000569","174011545737251",0.00,15.80,0,301.47,305.08,0.0,0.0,0.000,1365862.2,1365862.2,5989,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561887962,616824.00
06/30/2019 05:45,2,0.000,ALERT,214.19,301.77,59.980,1561887904,"179051228000119","174011545737251",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,152127.0,152127.0,6040,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561887964,616825.00
06/30/2019 06:00,2,0.152,ALERT,213.96,303.28,60.001,1561888803,"201051344000579","174011545737251",17.43,15.50,0,301.17,305.08,2.7,0.7,0.000,1366890.9,1366890.9,5994,0,0,0,L,1122011218,1,122.01,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1561888806,616826.00
06/30/2019 06:00,2,0.113,ALERT,213.06,300.27,60.006,1561888803,"201051344001025","174011545737251",18.11,15.00,0,298.17,303.28,2.1,0.1,0.000,1351223.8,1351223.8,5991,0,0,0,L,1122011218,1,122.23,122.01,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561888807,616827.00
06/30/2019 06:00,2,0.107,ALERT,213.51,301.17,60.017,1561888803,"201051344001093","174011545737251",28.35,15.80,0,298.77,302.68,3.1,1.1,0.000,1333681.2,1333681.2,6003,0,0,0,L,1122011218,1,122.46,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1561888809,616828.00
06/30/2019 06:00,2,0.117,ALERT,213.96,302.98,60.012,1561888803,"201051344000458","174011545737251",17.35,16.00,0,300.87,305.38,2.1,0.1,0.000,1348180.3,1348180.3,5982,0,0,0,L,1122011218,1,122.23,122.68,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561888811,616829.00
06/30/2019 06:00,2,0.137,ALERT,213.51,301.77,60.001,1561888803,"201051344000890","174011545737251",17.31,15.50,0,299.37,303.58,2.4,0.4,0.000,1348800.7,1348800.7,5995,0,0,0,L,1122011218,1,122.68,121.55,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561888813,616830.00
06/30/2019 06:00,2,0.094,ALERT,213.96,302.98,60.001,1561888803,"201051344000988","174011545737251",15.29,15.50,0,298.47,304.48,1.5,0.0,0.000,1029813.6,1029813.6,5993,0,0,0,L,1122011218,1,122.01,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1561888815,616831.00
06/30/2019 06:00,2,0.115,ALERT,213.74,302.07,60.022,1561888803,"201051344000582","174011545737251",15.90,15.00,0,299.67,303.58,1.9,0.0,0.000,1326415.6,1326415.6,5986,0,0,0,L,1122011218,1,122.68,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1561888817,616832.00
06/30/2019 06:00,2,0.127,ALERT,213.96,303.58,60.012,1561888803,"201051344000868","174011545737251",16.26,15.30,0,301.47,305.38,2.1,0.1,0.000,1334411.1,1334411.1,5985,0,0,0,L,1122011218,1,122.01,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1561888819,616833.00
06/30/2019 06:00,2,0.111,ALERT,214.64,303.58,59.996,1561888803,"201051344000576","174011545737251",15.25,15.30,0,300.87,304.78,1.8,0.0,0.000,1351154.4,1351154.4,6001,0,0,0,L,1122011218,1,122.46,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1561888821,616834.00
06/30/2019 06:00,2,0.111,ALERT,214.19,302.68,60.001,1561888803,"201051344001158","174011545737251",16.72,15.00,0,300.27,304.18,1.9,0.0,0.000,1328364.8,1328364.8,5986,0,0,0,L,1122011218,1,122.01,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1561888822,616835.00
06/30/2019 06:00,2,0.068,ALERT,213.51,300.87,60.028,1561888803,"201051344000917","174011545737251",28.41,16.00,0,297.87,302.07,2.0,0.0,0.000,1343337.2,1343337.2,5998,0,0,0,L,1122011218,1,122.23,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1561888824,616836.00
06/30/2019 06:00,2,0.000,ALERT,213.51,300.57,60.038,1561888803,"201051344000417","174011545737251",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,1066264.4,1066264.4,6006,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561888826,616837.00
06/30/2019 06:00,2,0.096,ALERT,213.74,301.47,59.996,1561888803,"201051344000685","174011545737251",15.27,15.30,0,298.77,302.68,1.5,0.0,0.000,1349570.8,1349570.8,5994,0,0,0,L,1122011218,1,123.14,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1561888828,616838.00
06/30/2019 06:00,2,0.125,ALERT,213.74,300.57,59.964,1561888803,"201051344000651","174011545737251",16.96,15.00,0,298.17,302.37,2.2,0.2,0.000,1343494.2,1343494.2,5992,0,0,0,L,1122011218,1,123.14,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1561888830,616839.00
06/30/2019 06:00,2,0.117,ALERT,213.96,303.58,59.985,1561888803,"201051344000594","174011545737251",17.12,15.50,0,300.27,305.08,2.0,0.1,0.000,1354132.4,1354132.4,5993,0,0,0,L,1122011218,1,122.01,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1561888832,616840.00
06/30/2019 06:00,2,0.137,ALERT,214.19,302.68,59.996,1561888803,"201051344000469","174011545737251",17.61,14.70,0,299.67,304.18,2.5,0.5,0.000,1334155.1,1334155.1,5995,0,0,0,L,1122011218,1,121.78,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1561888834,616841.00
06/30/2019 06:00,2,0.135,ALERT,213.51,301.47,59.990,1561888803,"201051344000585","174011545737251",16.50,15.50,0,298.17,302.68,2.2,0.2,0.000,1358258.0,1358258.0,5987,0,0,0,L,1122011218,1,122.23,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1561888835,616842.00
06/30/2019 06:00,2,0.109,ALERT,214.41,302.68,59.990,1561888803,"201051344000853","174011545737251",14.91,15.30,0,300.57,304.78,1.7,0.0,0.000,1357102.3,1357102.3,5989,0,0,0,L,1122011218,1,122.68,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1561888837,616843.00
06/30/2019 06:00,2,0.066,ALERT,213.74,301.77,59.943,1561888803,"201051344001145","174011545737251",28.73,15.00,0,298.77,303.58,2.0,0.0,0.000,1358144.9,1358144.9,6007,0,0,0,L,1122011218,1,122.46,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1561888839,616844.00
06/30/2019 06:00,2,0.129,ALERT,213.51,301.47,59.943,1561888803,"201051344000438","174011545737251",16.34,15.30,0,298.77,302.98,2.2,0.2,0.000,1351599.0,1351599.0,5990,0,0,0,L,1122011218,1,122.68,122.01,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561888841,616845.00
06/30/2019 06:00,2,0.133,ALERT,213.06,301.17,60.022,1561888803,"201051344001135","174011545737251",17.53,15.50,0,299.07,303.28,2.4,0.4,0.000,1338783.6,1338783.6,5988,0,0,0,L,1122011218,1,122.23,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561888843,616846.00
06/30/2019 06:00,2,0.135,ALERT,214.19,303.28,59.996,1561888803,"201051344000983","174011545737251",16.70,15.50,0,300.87,305.08,2.3,0.3,0.000,1355145.2,1355145.2,5986,0,0,0,L,1122011218,1,122.23,122.68,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561888845,616847.00
06/30/2019 06:00,2,0.000,ALERT,213.51,301.17,59.985,1561888803,"201051344001203","174011545737251",0.00,15.30,0,298.77,304.48,0.0,0.0,0.000,1346724.1,1346724.1,5999,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561888846,616848.00
06/30/2019 06:00,2,0.078,ALERT,213.29,301.77,59.996,1561888803,"201051344001230","174011545737251",28.35,15.30,0,299.07,302.98,2.2,0.2,0.000,1341837.2,1341837.2,6014,0,0,0,L,1122011218,1,122.68,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1561888848,616849.00
06/30/2019 06:00,2,0.111,ALERT,212.83,301.17,59.985,1561888803,"201051344000646","174011545737251",16.60,15.30,0,298.17,302.37,1.9,0.0,0.000,1335700.6,1335700.6,6003,0,0,0,L,1122011218,1,122.46,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1561888850,616850.00
06/30/2019 06:00,2,0.121,ALERT,214.41,302.98,59.990,1561888803,"201051344000867","174011545737251",16.52,15.80,0,300.57,305.08,2.0,0.1,0.000,1332380.3,1332380.3,5990,0,0,0,L,1122011218,1,122.46,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1561888852,616851.00
06/30/2019 06:00,2,0.115,ALERT,214.64,302.98,59.990,1561888803,"201051344000633","174011545737251",14.85,15.30,0,298.77,303.88,1.8,0.0,0.000,1329479.0,1329479.0,6001,0,0,0,L,1122011218,1,122.68,123.14,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561888854,616852.00
06/30/2019 06:00,2,0.000,ALERT,212.83,301.47,59.985,1561888803,"201051344000955","174011545737251",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,1356318.8,1356318.8,5997,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561888855,616853.00
06/30/2019 06:00,2,0.125,ALERT,214.19,302.68,59.980,1561888803,"201051344000648","174011545737251",16.22,15.00,0,300.27,304.48,2.1,0.1,0.000,1343598.9,1343598.9,5986,0,0,0,L,1122011218,1,121.78,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1561888857,616854.00
06/30/2019 06:00,2,0.100,ALERT,214.41,302.98,59.980,1561888803,"201051344000645","174011545737251",17.49,15.80,0,300.27,304.48,1.8,0.0,0.000,1349069.2,1349069.2,5988,0,0,0,L,1122011218,1,122.46,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1561888859,616855.00
06/30/2019 06:00,2,0.119,ALERT,213.96,303.58,59.948,1561888803,"201051344000569","174011545737251",16.76,15.50,0,301.17,305.38,2.0,0.0,0.000,1365862.3,1365862.3,5991,0,0,0,L,1122011218,1,121.55,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1561888861,616856.00
06/30/2019 06:00,2,0.121,ALERT,214.19,302.37,59.953,1561888803,"179051228000119","174011545737251",28.69,17.00,0,298.77,303.88,3.5,1.5,0.000,152127.2,152127.2,6042,0,0,0,L,46974696,1,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561888863,616857.00
06/30/2019 06:15,2,0.223,ACTIVE,214.19,335.74,60.006,1561889704,"201051344000579","174011545737251",24.37,15.50,0,301.47,339.34,5.5,3.4,0.000,1366891.3,1366891.3,5996,0,0,0,L,1122011218,1,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561889705,616858.00
06/30/2019 06:15,2,0.164,ACTIVE,213.29,339.65,60.006,1561889704,"201051344001025","174011545737251",26.24,15.30,0,298.17,341.75,4.4,2.3,0.000,1351224.1,1351224.1,5993,0,0,0,L,1122011218,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561889706,616859.00
06/30/2019 06:15,2,0.203,ALERT,213.51,336.64,60.012,1561889704,"201051344001093","174011545737251",24.81,15.50,0,299.07,337.54,5.1,3.0,0.000,1333681.6,1333681.6,6005,0,0,0,L,1122011218,1,122.46,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1561889708,616860.00
06/30/2019 06:15,2,0.160,ACTIVE,213.96,335.44,60.038,1561889704,"201051344000458","174011545737251",26.72,16.00,0,301.17,339.65,4.4,2.3,0.000,1348180.5,1348180.5,5984,0,0,0,L,1122011218,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561889709,616861.00
06/30/2019 06:15,2,0.176,ACTIVE,213.29,338.74,60.012,1561889704,"201051344000890","174011545737251",27.00,15.80,0,299.97,339.95,4.9,2.8,0.000,1348801.0,1348801.0,5997,0,0,0,L,1122011218,1,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561889710,616862.00
06/30/2019 06:15,2,0.104,ACTIVE,213.96,302.98,59.980,1561889704,"201051344000988","174011545737251",19.28,15.30,0,298.17,304.48,2.0,0.1,0.000,1029813.6,1029813.6,5995,0,0,0,L,1122011218,1,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561889711,616863.00
06/30/2019 06:15,2,0.156,ACTIVE,213.96,334.54,60.038,1561889704,"201051344000582","174011545737251",26.70,15.00,0,300.27,337.84,4.2,2.2,0.000,1326415.9,1326415.9,5988,0,0,0,L,1122011218,1,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561889712,616864.00
06/30/2019 06:15,2,0.164,ACTIVE,214.19,342.65,60.006,1561889704,"201051344000868","174011545737251",26.62,15.50,0,301.47,343.55,4.5,2.4,0.000,1334411.4,1334411.4,5987,0,0,0,L,1122011218,1,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561889713,616865.00
06/30/2019 06:15,2,0.172,ACTIVE,214.64,330.33,60.006,1561889704,"201051344000576","174011545737251",24.51,15.30,0,300.57,339.34,4.3,2.2,0.000,1351154.6,1351154.6,6003,0,0,0,L,1122011218,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561889714,616866.00
06/30/2019 06:15,2,0.172,ACTIVE,214.19,333.63,59.959,1561889704,"201051344001158","174011545737251",23.12,15.00,0,300.27,338.74,4.0,2.0,0.000,1328365.0,1328365.0,5988,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561889715,616867.00
06/30/2019 06:15,2,0.184,ALERT,213.51,304.48,60.006,1561889704,"201051344000917","174011545737251",21.77,15.80,0,297.87,309.59,4.0,2.0,0.000,1343337.4,1343337.4,6000,0,0,0,L,1122011218,1,122.46,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1561889716,616868.00
06/30/2019 06:15,2,0.195,ALERT,213.51,301.77,59.985,1561889704,"201051344000417","174011545737251",18.33,15.30,0,298.77,302.98,3.6,1.6,0.000,1066264.6,1066264.6,6008,0,0,0,L,1122011218,1,122.23,122.23,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561889718,616869.00
06/30/2019 06:15,2,0.166,ACTIVE,213.74,324.32,60.001,1561889704,"201051344000685","174011545737251",23.36,15.30,0,299.07,338.44,4.0,1.9,0.000,1349571.0,1349571.0,5996,0,0,0,L,1122011218,1,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561889719,616870.00
06/30/2019 06:15,2,0.195,ACTIVE,213.51,333.33,59.959,1561889704,"201051344000651","174011545737251",23.20,15.00,0,299.07,338.44,4.6,2.5,0.000,1343494.5,1343494.5,5994,0,0,0,L,1122011218,1,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561889720,616871.00
06/30/2019 06:15,2,0.160,ACTIVE,213.96,340.25,60.001,1561889704,"201051344000594","174011545737251",27.33,15.50,0,300.57,340.55,4.5,2.4,0.000,1354132.6,1354132.6,5995,0,0,0,L,1122011218,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561889721,616872.00
06/30/2019 06:15,2,0.205,ALERT,214.19,339.34,60.001,1561889704,"201051344000469","174011545737251",23.54,14.70,0,299.97,339.95,4.9,2.8,0.000,1334155.5,1334155.5,5997,0,0,0,L,1122011218,1,121.78,122.91,0002,12,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561889723,616873.00
06/30/2019 06:15,2,0.199,ACTIVE,213.51,337.24,60.001,1561889704,"201051344000585","174011545737251",23.68,15.80,0,299.07,338.44,4.8,2.7,0.000,1358258.3,1358258.3,5989,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561889724,616874.00
06/30/2019 06:15,2,0.170,ACTIVE,214.87,338.44,60.022,1561889704,"201051344000853","174011545737251",25.15,15.30,0,300.87,340.85,4.4,2.3,0.000,1357102.5,1357102.5,5991,0,0,0,L,1122011218,1,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561889725,616875.00
06/30/2019 06:15,2,0.148,ALERT,213.74,331.53,59.996,1561889704,"201051344001145","174011545737251",26.28,15.00,0,299.97,339.04,4.0,1.9,0.000,1358145.1,1358145.1,6009,0,0,0,L,1122011218,1,122.68,122.23,0100,14,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1561889727,616876.00
06/30/2019 06:15,2,0.197,ACTIVE,213.74,329.73,60.017,1561889704,"201051344000438","174011545737251",23.20,15.30,0,299.67,337.84,4.6,2.5,0.000,1351599.3,1351599.3,5992,0,0,0,L,1122011218,1,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561889728,616877.00
06/30/2019 06:15,2,0.184,ACTIVE,213.29,337.54,60.001,1561889704,"201051344001135","174011545737251",26.42,15.50,0,299.97,347.76,4.9,2.8,0.004,1338784.0,1338784.0,5990,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561889729,616878.00
06/30/2019 06:15,2,0.197,ACTIVE,214.19,331.83,60.012,1561889704,"201051344000983","174011545737251",23.16,15.50,0,301.17,339.04,4.7,2.6,0.000,1355145.6,1355145.6,5988,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561889730,616879.00
06/30/2019 06:15,2,0.188,ALERT,213.51,328.22,60.006,1561889704,"201051344001203","174011545737251",23.40,15.30,0,299.37,340.25,4.5,2.4,0.000,1346724.3,1346724.3,6001,0,0,0,L,1122011218,1,123.14,121.78,0200,12,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561889731,616880.00
06/30/2019 06:15,2,0.164,ALERT,213.29,330.93,60.006,1561889704,"201051344001230","174011545737251",24.97,15.00,0,299.67,336.94,4.2,2.1,0.000,1341837.4,1341837.4,6016,0,0,0,L,1122011218,1,122.68,121.78,0100,12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1561889733,616881.00
06/30/2019 06:15,2,0.188,ACTIVE,213.06,335.14,60.001,1561889704,"201051344000646","174011545737251",24.25,15.30,0,298.77,337.54,4.6,2.5,0.000,1335700.8,1335700.8,6005,0,0,0,L,1122011218,1,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561889734,616882.00
06/30/2019 06:15,2,0.160,ACTIVE,214.41,327.32,60.033,1561889704,"201051344000867","174011545737251",26.70,15.80,0,300.87,339.34,4.4,2.3,0.000,1332380.6,1332380.6,5992,0,0,0,L,1122011218,1,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561889735,616883.00
06/30/2019 06:15,2,0.164,ACTIVE,214.64,331.23,59.985,1561889704,"201051344000633","174011545737251",26.62,15.00,0,299.07,340.25,4.5,2.4,0.000,1329479.2,1329479.2,6003,0,0,0,L,1122011218,1,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561889736,616884.00
06/30/2019 06:15,2,0.213,ALERT,213.06,344.76,60.001,1561889704,"201051344000955","174011545737251",24.07,15.50,0,299.37,345.36,5.2,3.1,0.000,1356319.1,1356319.1,5999,0,0,0,L,1122011218,1,122.01,122.01,0200,13,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561889738,616885.00
06/30/2019 06:15,2,0.189,ACTIVE,214.41,335.74,59.996,1561889704,"201051344000648","174011545737251",24.39,15.00,0,300.27,340.25,4.7,2.6,0.000,1343599.2,1343599.2,5988,0,0,0,L,1122011218,1,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561889739,616886.00
06/30/2019 06:15,2,0.166,ACTIVE,214.64,338.74,59.996,1561889704,"201051344000645","174011545737251",24.87,15.80,0,300.87,340.55,4.2,2.1,0.000,1349069.4,1349069.4,5990,0,0,0,L,1122011218,1,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561889740,616887.00
06/30/2019 06:15,2,0.182,ACTIVE,213.96,341.45,59.996,1561889704,"201051344000569","174011545737251",24.99,15.50,0,301.47,344.45,4.6,2.5,0.000,1365862.6,1365862.6,5993,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561889741,616888.00
06/30/2019 06:15,2,0.215,ALERT,214.41,325.82,60.001,1561889704,"179051228000119","174011545737251",26.62,17.00,0,298.77,326.42,5.8,3.7,0.000,152127.8,152127.8,6044,0,0,0,L,46974696,1,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561889743,616889.00
06/30/2019 06:30,2,0.240,ALERT,213.29,338.74,59.996,1561890604,"201051344000579","174011545737251",26.58,16.00,0,301.77,343.85,6.5,4.3,0.009,1366892.3,1366892.3,5997,0,0,0,L,1122011218,1,121.78,122.23,0002,12,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561890606,616890.00
06/30/2019 06:30,2,0.199,ALERT,213.51,337.84,59.990,1561890604,"201051344001025","174011545737251",25.76,15.80,0,299.67,342.05,5.2,3.1,0.009,1351224.8,1351224.8,5994,0,0,0,L,1122011218,1,122.23,122.23,0002,12,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561890608,616891.00
06/30/2019 06:30,2,0.234,ACTIVE,213.74,339.65,59.990,1561890604,"201051344001093","174011545737251",25.05,16.00,0,300.57,351.07,6.0,3.8,0.004,1333682.4,1333682.4,6007,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561890609,616892.00
06/30/2019 06:30,2,0.203,ALERT,213.51,337.84,59.996,1561890604,"201051344000458","174011545737251",25.96,16.70,0,301.17,346.86,5.3,3.2,0.004,1348181.2,1348181.2,5985,0,0,0,L,1122011218,1,122.01,122.46,0002,13,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561890611,616893.00
06/30/2019 06:30,2,0.217,ALERT,213.74,338.14,60.001,1561890604,"201051344000890","174011545737251",26.32,16.00,0,300.57,342.35,5.8,3.7,0.009,1348801.9,1348801.9,5998,0,0,0,L,1122011218,1,122.68,121.78,0002,15,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561890613,616894.00
06/30/2019 06:30,2,0.164,ACTIVE,213.29,333.93,59.996,1561890604,"201051344000988","174011545737251",17.89,15.50,0,298.47,339.34,3.0,1.0,0.000,1029813.7,1029813.7,5996,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561890614,616895.00
06/30/2019 06:30,2,0.205,ALERT,214.19,339.34,59.990,1561890604,"201051344000582","174011545737251",25.88,15.50,0,300.87,349.56,5.4,3.3,0.004,1326416.6,1326416.6,5989,0,0,0,L,1122011218,1,122.46,122.68,0002,13,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561890616,616896.00
06/30/2019 06:30,2,0.205,ALERT,213.51,338.44,60.028,1561890604,"201051344000868","174011545737251",25.66,15.80,0,301.47,343.25,5.4,3.3,0.004,1334412.1,1334412.1,5988,0,0,0,L,1122011218,1,121.78,122.91,0002,13,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561890617,616897.00
06/30/2019 06:30,2,0.207,ALERT,213.96,339.65,60.022,1561890604,"201051344000576","174011545737251",24.85,15.80,0,300.87,349.86,5.2,3.1,0.009,1351155.3,1351155.3,6004,0,0,0,L,1122011218,1,122.23,122.46,0002,13,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561890619,616898.00
06/30/2019 06:30,2,0.191,ALERT,213.51,338.74,59.990,1561890604,"201051344001158","174011545737251",25.35,15.50,0,300.57,341.75,5.0,2.9,0.009,1328365.6,1328365.6,5989,0,0,0,L,1122011218,1,121.78,122.46,0002,14,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561890621,616899.00
06/30/2019 06:30,2,0.209,ACTIVE,213.74,339.34,60.012,1561890604,"201051344000917","174011545737251",24.77,16.70,0,299.07,351.07,5.2,3.1,0.004,1343338.0,1343338.0,6002,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561890622,616900.00
06/30/2019 06:30,2,0.227,ALERT,213.96,326.72,59.996,1561890604,"201051344000417","174011545737251",17.89,15.50,0,299.67,338.44,4.1,2.0,0.000,1066265.0,1066265.0,6010,0,0,0,L,1122011218,1,122.23,122.23,0002,13,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561890624,616901.00
06/30/2019 06:30,2,0.195,ALERT,213.96,339.95,59.996,1561890604,"201051344000685","174011545737251",25.33,15.80,0,300.27,349.86,5.0,2.9,0.009,1349571.6,1349571.6,5997,0,0,0,L,1122011218,1,123.14,122.23,0002,13,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561890626,616902.00
06/30/2019 06:30,2,0.211,ALERT,213.96,339.34,59.996,1561890604,"201051344000651","174011545737251",25.62,15.50,0,299.67,343.25,5.5,3.4,0.009,1343495.3,1343495.3,5995,0,0,0,L,1122011218,1,122.91,122.01,0002,13,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561890628,616903.00
06/30/2019 06:30,2,0.211,ALERT,213.06,338.14,60.001,1561890604,"201051344000594","174011545737251",25.56,15.80,0,300.87,345.06,5.5,3.4,0.004,1354133.4,1354133.4,5996,0,0,0,L,1122011218,1,121.78,122.23,0002,12,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561890630,616904.00
06/30/2019 06:30,2,0.221,ACTIVE,213.51,338.14,59.980,1561890604,"201051344000469","174011545737251",25.92,15.00,0,299.97,342.95,5.8,3.7,0.004,1334156.3,1334156.3,5999,0,0,0,L,1122011218,1,121.33,122.91,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561890631,616905.00
06/30/2019 06:30,2,0.223,ALERT,213.74,339.34,59.996,1561890604,"201051344000585","174011545737251",25.84,16.00,0,299.67,342.65,5.8,3.7,0.009,1358259.2,1358259.2,5990,0,0,0,L,1122011218,1,122.01,122.68,0002,13,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561890632,616906.00
06/30/2019 06:30,2,0.191,ALERT,213.96,339.95,59.996,1561890604,"201051344000853","174011545737251",26.44,15.50,0,301.17,344.45,5.2,3.1,0.004,1357103.2,1357103.2,5992,0,0,0,L,1122011218,1,122.46,122.68,0002,15,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561890634,616907.00
06/30/2019 06:30,2,0.191,ACTIVE,213.96,339.34,59.985,1561890604,"201051344001145","174011545737251",25.54,15.50,0,300.57,350.47,5.0,2.9,0.009,1358145.8,1358145.8,6011,0,0,0,L,1122011218,1,122.46,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561890635,616908.00
06/30/2019 06:30,2,0.213,ALERT,213.74,339.04,59.990,1561890604,"201051344000438","174011545737251",26.42,15.50,0,300.57,348.06,5.7,3.6,0.009,1351600.1,1351600.1,5993,0,0,0,L,1122011218,1,122.68,122.23,0002,14,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561890637,616909.00
06/30/2019 06:30,2,0.215,ALERT,213.51,337.54,59.985,1561890604,"201051344001135","174011545737251",26.02,15.80,0,300.27,340.85,5.7,3.6,0.004,1338784.8,1338784.8,5991,0,0,0,L,1122011218,1,122.46,122.01,0002,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561890639,616910.00
06/30/2019 06:30,2,0.215,ALERT,213.51,338.44,59.985,1561890604,"201051344000983","174011545737251",25.31,16.00,0,301.17,343.25,5.5,3.4,0.004,1355146.4,1355146.4,5989,0,0,0,L,1122011218,1,122.01,122.46,0002,15,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561890641,616911.00
06/30/2019 06:30,2,0.207,ACTIVE,213.96,338.44,59.985,1561890604,"201051344001203","174011545737251",25.66,15.80,0,299.97,352.27,5.4,3.3,0.004,1346725.1,1346725.1,6003,0,0,0,L,1122011218,1,122.91,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561890642,616912.00
06/30/2019 06:30,2,0.211,ALERT,213.74,340.25,59.985,1561890604,"201051344001230","174011545737251",18.85,15.50,0,299.97,348.36,4.0,2.0,0.004,1341838.1,1341838.1,6018,0,0,0,L,1122011218,1,122.46,122.01,0002,13,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561890643,616913.00
06/30/2019 06:30,2,0.201,ALERT,213.29,338.44,59.975,1561890604,"201051344000646","174011545737251",26.74,15.80,0,299.37,342.05,5.5,3.3,0.009,1335701.6,1335701.6,6006,0,0,0,L,1122011218,1,122.46,122.01,0002,13,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561890645,616914.00
06/30/2019 06:30,2,0.201,ALERT,213.74,337.84,60.033,1561890604,"201051344000867","174011545737251",26.08,16.30,0,301.17,347.76,5.3,3.2,0.004,1332381.3,1332381.3,5993,0,0,0,L,1122011218,1,122.23,122.46,0002,14,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561890647,616915.00
06/30/2019 06:30,2,0.211,ALERT,213.96,340.55,59.996,1561890604,"201051344000633","174011545737251",25.13,15.50,0,298.47,351.07,5.4,3.3,0.004,1329480.0,1329480.0,6004,0,0,0,L,1122011218,1,122.46,122.91,0002,15,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561890649,616916.00
06/30/2019 06:30,2,0.232,ACTIVE,213.29,337.84,60.006,1561890604,"201051344000955","174011545737251",26.18,16.00,0,299.97,345.06,6.2,4.0,0.009,1356320.0,1356320.0,6001,0,0,0,L,1122011218,1,122.01,122.23,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561890650,616917.00
06/30/2019 06:30,2,0.213,ALERT,213.74,338.74,59.985,1561890604,"201051344000648","174011545737251",25.66,15.50,0,300.57,345.66,5.5,3.4,0.004,1343600.0,1343600.0,5989,0,0,0,L,1122011218,1,121.55,122.91,0002,12,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561890652,616918.00
06/30/2019 06:30,2,0.182,ALERT,213.96,338.44,60.001,1561890604,"201051344000645","174011545737251",26.86,16.30,0,300.57,342.95,5.0,2.9,0.004,1349070.0,1349070.0,5991,0,0,0,L,1122011218,1,122.23,122.68,0002,13,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561890653,616919.00
06/30/2019 06:30,2,0.080,ALERT,213.29,302.37,59.990,1561890604,"201051344000569","174011545737251",31.09,16.00,0,301.47,341.75,2.5,0.5,0.000,1365863.3,1365863.3,5995,0,0,0,L,1122011218,1,121.33,122.91,0002,13,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561890656,616920.00
06/30/2019 06:30,2,0.234,ACTIVE,213.74,341.45,59.990,1561890604,"179051228000119","174011545737251",27.83,17.80,0,299.37,354.37,6.6,4.4,0.000,152128.8,152128.8,6046,0,0,0,L,46974696,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561890657,616921.00
06/30/2019 06:45,2,0.264,ACTIVE,213.29,338.44,59.996,1561891504,"201051344000579","174011545737251",28.43,16.00,0,300.57,342.65,7.6,5.4,0.018,1366893.5,1366893.5,5999,0,0,0,L,1122011218,1,121.78,122.01,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561891505,616922.00
06/30/2019 06:45,2,0.232,ACTIVE,213.29,337.54,59.980,1561891504,"201051344001025","174011545737251",27.63,15.80,0,299.37,342.35,6.5,4.4,0.018,1351225.7,1351225.7,5996,0,0,0,L,1122011218,1,121.78,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561891506,616923.00
06/30/2019 06:45,2,0.256,ALERT,213.51,339.04,59.996,1561891504,"201051344001093","174011545737251",27.69,16.70,0,299.97,342.65,7.2,5.0,0.009,1333683.5,1333683.5,6008,0,0,0,L,1122011218,1,122.23,122.01,0002,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561891508,616924.00
06/30/2019 06:45,2,0.236,ACTIVE,213.51,337.84,59.996,1561891504,"201051344000458","174011545737251",26.76,16.70,0,299.97,342.65,6.4,4.3,0.018,1348182.2,1348182.2,5987,0,0,0,L,1122011218,1,122.01,122.46,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561891509,616925.00
06/30/2019 06:45,2,0.254,ACTIVE,213.51,337.84,59.996,1561891504,"201051344000890","174011545737251",27.71,16.30,0,300.27,342.65,7.2,5.0,0.022,1348802.9,1348802.9,6000,0,0,0,L,1122011218,1,122.46,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561891510,616926.00
