ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2019 06:45,2,0.205,ALERT,213.29,339.65,59.996,1561891504,"201051344000988","174011545737251",18.01,15.80,0,297.57,347.76,3.8,1.7,0.013,1029814.0,1029814.0,5997,0,0,0,L,1122011218,1,121.78,122.46,0002,13,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561891512,616927.00
06/30/2019 06:45,2,0.230,ACTIVE,213.96,339.34,60.033,1561891504,"201051344000582","174011545737251",27.23,15.80,0,300.87,342.35,6.4,4.3,0.013,1326417.5,1326417.5,5991,0,0,0,L,1122011218,1,122.46,122.68,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561891513,616928.00
06/30/2019 06:45,2,0.234,ACTIVE,213.29,338.74,59.996,1561891504,"201051344000868","174011545737251",27.41,16.00,0,300.57,342.65,6.5,4.4,0.018,1334413.0,1334413.0,5990,0,0,0,L,1122011218,1,121.78,122.68,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561891514,616929.00
06/30/2019 06:45,2,0.230,ACTIVE,213.96,339.95,59.996,1561891504,"201051344000576","174011545737251",27.55,16.00,0,299.97,343.55,6.4,4.3,0.013,1351156.2,1351156.2,6006,0,0,0,L,1122011218,1,122.23,122.46,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561891515,616930.00
06/30/2019 06:45,2,0.221,ACTIVE,213.51,339.04,60.006,1561891504,"201051344001158","174011545737251",27.69,15.50,0,299.37,342.65,6.2,4.1,0.018,1328366.5,1328366.5,5991,0,0,0,L,1122011218,1,121.78,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561891515,616931.00
06/30/2019 06:45,2,0.230,ALERT,213.74,339.34,59.996,1561891504,"201051344000917","174011545737251",27.63,17.00,0,298.77,342.95,6.5,4.3,0.018,1343338.9,1343338.9,6003,0,0,0,L,1122011218,1,122.23,122.46,0002,14,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561891517,616932.00
06/30/2019 06:45,2,0.273,ACTIVE,213.74,338.74,59.996,1561891504,"201051344000417","174011545737251",17.93,16.00,0,299.07,348.66,5.0,2.9,0.009,1066265.6,1066265.6,6012,0,0,0,L,1122011218,1,122.23,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561891519,616933.00
06/30/2019 06:45,2,0.219,ACTIVE,213.96,339.34,60.033,1561891504,"201051344000685","174011545737251",27.57,16.00,0,299.97,343.25,6.1,4.0,0.018,1349572.4,1349572.4,5999,0,0,0,L,1122011218,1,123.14,122.23,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561891520,616934.00
06/30/2019 06:45,2,0.236,ACTIVE,213.74,339.04,59.969,1561891504,"201051344000651","174011545737251",27.47,15.80,0,299.37,342.95,6.6,4.5,0.018,1343496.2,1343496.2,5997,0,0,0,L,1122011218,1,122.91,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561891521,616935.00
06/30/2019 06:45,2,0.238,ACTIVE,213.29,339.04,59.990,1561891504,"201051344000594","174011545737251",27.61,16.00,0,299.37,342.95,6.7,4.5,0.018,1354134.3,1354134.3,5998,0,0,0,L,1122011218,1,122.01,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561891522,616936.00
06/30/2019 06:45,2,0.238,ALERT,213.51,339.04,60.001,1561891504,"201051344000469","174011545737251",28.71,15.50,0,298.77,343.55,6.9,4.8,0.013,1334157.4,1334157.4,6000,0,0,0,L,1122011218,1,121.55,122.68,0002,12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561891523,616937.00
06/30/2019 06:45,2,0.252,ACTIVE,213.74,339.04,59.996,1561891504,"201051344000585","174011545737251",27.85,16.30,0,299.37,342.95,7.2,5.0,0.013,1358260.2,1358260.2,5992,0,0,0,L,1122011218,1,122.01,122.46,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561891524,616938.00
06/30/2019 06:45,2,0.234,ACTIVE,213.96,339.95,59.996,1561891504,"201051344000853","174011545737251",26.94,16.00,0,299.97,343.55,6.4,4.3,0.013,1357104.0,1357104.0,5994,0,0,0,L,1122011218,1,122.46,122.68,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561891525,616939.00
06/30/2019 06:45,2,0.223,ALERT,213.96,339.34,60.001,1561891504,"201051344001145","174011545737251",27.71,15.50,0,300.27,342.95,6.3,4.1,0.018,1358146.6,1358146.6,6012,0,0,0,L,1122011218,1,122.46,122.23,0002,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561891527,616940.00
06/30/2019 06:45,2,0.246,ACTIVE,213.74,338.14,60.001,1561891504,"201051344000438","174011545737251",27.95,15.80,0,299.97,341.75,7.0,4.8,0.013,1351601.1,1351601.1,5995,0,0,0,L,1122011218,1,122.68,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561891528,616941.00
06/30/2019 06:45,2,0.246,ACTIVE,213.29,337.54,60.006,1561891504,"201051344001135","174011545737251",27.85,16.00,0,299.97,341.75,7.0,4.8,0.018,1338785.8,1338785.8,5993,0,0,0,L,1122011218,1,122.23,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561891529,616942.00
06/30/2019 06:45,2,0.244,ACTIVE,213.51,338.14,59.996,1561891504,"201051344000983","174011545737251",27.61,16.30,0,300.27,342.05,6.9,4.7,0.022,1355147.4,1355147.4,5991,0,0,0,L,1122011218,1,122.01,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561891530,616943.00
06/30/2019 06:45,2,0.234,ALERT,213.74,338.44,60.001,1561891504,"201051344001203","174011545737251",27.93,16.00,0,299.37,343.25,6.6,4.5,0.018,1346726.0,1346726.0,6004,0,0,0,L,1122011218,1,122.91,122.01,0002,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561891532,616944.00
06/30/2019 06:45,2,0.244,ACTIVE,213.51,338.14,60.006,1561891504,"201051344001230","174011545737251",26.64,15.80,0,299.67,341.45,6.6,4.4,0.018,1341839.0,1341839.0,6020,0,0,0,L,1122011218,1,122.46,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561891533,616945.00
06/30/2019 06:45,2,0.227,ACTIVE,213.06,338.44,60.001,1561891504,"201051344000646","174011545737251",28.19,15.80,0,299.37,342.35,6.5,4.4,0.013,1335702.5,1335702.5,6008,0,0,0,L,1122011218,1,122.46,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561891533,616946.00
06/30/2019 06:45,2,0.230,ACTIVE,213.51,338.14,59.959,1561891504,"201051344000867","174011545737251",27.89,16.70,0,299.67,342.65,6.6,4.4,0.013,1332382.3,1332382.3,5995,0,0,0,L,1122011218,1,122.23,122.23,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561891534,616947.00
06/30/2019 06:45,2,0.236,ACTIVE,213.96,340.55,60.001,1561891504,"201051344000633","174011545737251",27.67,16.00,0,298.17,345.66,6.7,4.5,0.018,1329480.9,1329480.9,6006,0,0,0,L,1122011218,1,122.46,122.68,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561891535,616948.00
06/30/2019 06:45,2,0.260,ALERT,213.06,338.44,60.001,1561891504,"201051344000955","174011545737251",27.67,16.30,0,299.67,341.75,7.3,5.1,0.018,1356321.1,1356321.1,6002,0,0,0,L,1122011218,1,121.78,122.01,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561891537,616949.00
06/30/2019 06:45,2,0.238,ACTIVE,213.51,338.74,60.006,1561891504,"201051344000648","174011545737251",27.73,15.50,0,299.37,343.55,6.7,4.5,0.018,1343600.9,1343600.9,5991,0,0,0,L,1122011218,1,121.55,122.68,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561891538,616950.00
06/30/2019 06:45,2,0.215,ACTIVE,213.74,339.04,59.996,1561891504,"201051344000645","174011545737251",27.47,16.70,0,299.67,342.35,6.0,3.9,0.018,1349070.8,1349070.8,5993,0,0,0,L,1122011218,1,122.46,122.68,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561891539,616951.00
06/30/2019 06:45,2,0.232,ACTIVE,213.29,338.44,60.001,1561891504,"201051344000569","174011545737251",27.89,16.30,0,300.27,342.35,6.6,4.4,0.013,1365864.3,1365864.3,5997,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561891540,616952.00
06/30/2019 06:45,2,0.277,ALERT,213.51,342.35,60.006,1561891504,"179051228000119","174011545737251",27.43,18.30,0,297.57,345.66,7.8,5.6,0.009,152130.0,152130.0,6047,0,0,0,L,46974696,1,122.01,122.91,0000,15,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561891542,616953.00
06/30/2019 07:00,2,0.291,ACTIVE,213.06,337.54,60.022,1561892404,"201051344000579","174011545737251",28.73,16.70,0,332.73,345.06,8.5,6.3,0.027,1366895.0,1366895.0,6000,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561892405,616954.00
06/30/2019 07:00,2,0.262,ACTIVE,212.83,336.64,60.028,1561892404,"201051344001025","174011545737251",28.53,16.00,0,332.73,343.25,7.5,5.4,0.027,1351226.9,1351226.9,5997,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561892406,616955.00
06/30/2019 07:00,2,0.283,ACTIVE,213.06,337.84,60.033,1561892404,"201051344001093","174011545737251",28.29,17.00,0,329.73,350.47,8.2,6.0,0.027,1333684.8,1333684.8,6010,0,0,0,L,1122011218,1,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561892407,616956.00
06/30/2019 07:00,2,0.256,ACTIVE,213.06,337.84,60.028,1561892404,"201051344000458","174011545737251",28.45,17.30,0,332.73,343.25,7.4,5.2,0.027,1348183.3,1348183.3,5988,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561892408,616957.00
06/30/2019 07:00,2,0.285,ACTIVE,212.83,336.94,60.038,1561892404,"201051344000890","174011545737251",28.37,16.70,0,332.13,343.25,8.2,6.0,0.027,1348804.3,1348804.3,6001,0,0,0,L,1122011218,1,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561892409,616958.00
06/30/2019 07:00,2,0.250,ACTIVE,212.83,339.04,60.043,1561892404,"201051344000988","174011545737251",17.89,16.30,0,297.57,342.65,4.5,2.5,0.009,1029814.5,1029814.5,5999,0,0,0,L,1122011218,1,121.55,122.23,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561892410,616959.00
06/30/2019 07:00,2,0.266,ACTIVE,213.29,337.54,60.022,1561892404,"201051344000582","174011545737251",27.81,16.00,0,333.63,343.25,7.5,5.3,0.027,1326418.7,1326418.7,5992,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561892411,616960.00
06/30/2019 07:00,2,0.271,ACTIVE,213.06,338.14,60.065,1561892404,"201051344000868","174011545737251",27.27,16.00,0,332.13,345.36,7.5,5.3,0.027,1334414.2,1334414.2,5991,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561892412,616961.00
06/30/2019 07:00,2,0.258,ACTIVE,213.51,339.34,60.022,1561892404,"201051344000576","174011545737251",28.27,16.30,0,325.82,352.27,7.4,5.2,0.022,1351157.4,1351157.4,6007,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561892413,616962.00
06/30/2019 07:00,2,0.246,ACTIVE,213.06,338.14,60.038,1561892404,"201051344001158","174011545737251",28.51,15.80,0,332.73,344.15,7.1,5.0,0.027,1328367.6,1328367.6,5992,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561892414,616963.00
06/30/2019 07:00,2,0.262,ACTIVE,213.06,338.74,60.033,1561892404,"201051344000917","174011545737251",27.93,17.30,0,328.22,348.66,7.5,5.3,0.031,1343340.1,1343340.1,6005,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561892415,616964.00
06/30/2019 07:00,2,0.314,ALERT,213.06,337.54,60.033,1561892404,"201051344000417","174011545737251",17.91,16.00,0,299.07,340.55,5.8,3.6,0.013,1066266.4,1066266.4,6013,0,0,0,L,1122011218,1,121.78,121.78,0002,13,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561892417,616965.00
06/30/2019 07:00,2,0.242,ACTIVE,213.06,338.74,60.038,1561892404,"201051344000685","174011545737251",28.37,16.30,0,332.73,345.96,7.0,4.8,0.027,1349573.5,1349573.5,6000,0,0,0,L,1122011218,1,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561892418,616966.00
06/30/2019 07:00,2,0.266,ACTIVE,212.83,337.84,60.022,1561892404,"201051344000651","174011545737251",27.83,16.00,0,333.33,343.85,7.5,5.3,0.027,1343497.4,1343497.4,5998,0,0,0,L,1122011218,1,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561892419,616967.00
06/30/2019 07:00,2,0.266,ACTIVE,212.83,338.44,60.028,1561892404,"201051344000594","174011545737251",28.51,16.30,0,332.43,342.95,7.7,5.5,0.027,1354135.5,1354135.5,5999,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561892419,616968.00
06/30/2019 07:00,2,0.268,ACTIVE,212.83,338.74,60.049,1561892404,"201051344000469","174011545737251",28.43,15.80,0,324.02,358.58,7.8,5.6,0.027,1334158.6,1334158.6,6002,0,0,0,L,1122011218,1,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561892420,616969.00
06/30/2019 07:00,2,0.281,ACTIVE,212.83,337.84,60.043,1561892404,"201051344000585","174011545737251",28.57,16.70,0,333.03,343.55,8.2,6.0,0.027,1358261.6,1358261.6,5993,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561892421,616970.00
06/30/2019 07:00,2,0.266,ACTIVE,213.29,339.65,60.022,1561892404,"201051344000853","174011545737251",27.63,16.30,0,334.84,346.26,7.5,5.3,0.022,1357105.2,1357105.2,5995,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561892422,616971.00
06/30/2019 07:00,2,0.254,ACTIVE,212.83,337.84,60.059,1561892404,"201051344001145","174011545737251",27.95,16.00,0,334.54,348.36,7.2,5.1,0.027,1358147.7,1358147.7,6014,0,0,0,L,1122011218,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561892423,616972.00
06/30/2019 07:00,2,0.277,ACTIVE,212.83,337.54,60.033,1561892404,"201051344000438","174011545737251",28.17,16.30,0,333.03,343.55,8.0,5.7,0.027,1351602.4,1351602.4,5996,0,0,0,L,1122011218,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561892424,616973.00
06/30/2019 07:00,2,0.287,ACTIVE,212.38,336.34,60.028,1561892404,"201051344001135","174011545737251",27.57,16.30,0,332.73,342.95,8.0,5.8,0.031,1338787.1,1338787.1,5994,0,0,0,L,1122011218,1,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561892425,616974.00
06/30/2019 07:00,2,0.270,ACTIVE,212.83,337.54,60.028,1561892404,"201051344000983","174011545737251",28.43,16.70,0,332.13,343.55,7.8,5.6,0.027,1355148.6,1355148.6,5992,0,0,0,L,1122011218,1,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561892426,616975.00
06/30/2019 07:00,2,0.264,ACTIVE,212.83,337.24,60.028,1561892404,"201051344001203","174011545737251",28.17,16.30,0,333.93,345.06,7.6,5.4,0.027,1346727.2,1346727.2,6006,0,0,0,L,1122011218,1,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561892427,616976.00
06/30/2019 07:00,2,0.273,ACTIVE,212.83,337.24,60.001,1561892404,"201051344001230","174011545737251",27.25,16.00,0,330.03,345.66,7.6,5.4,0.027,1341840.2,1341840.2,6021,0,0,0,L,1122011218,1,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561892428,616977.00
06/30/2019 07:00,2,0.258,ACTIVE,212.38,337.54,60.028,1561892404,"201051344000646","174011545737251",28.51,16.30,0,332.13,342.65,7.5,5.3,0.022,1335703.7,1335703.7,6009,0,0,0,L,1122011218,1,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561892429,616978.00
06/30/2019 07:00,2,0.268,ACTIVE,212.83,337.54,59.996,1561892404,"201051344000867","174011545737251",27.85,17.00,0,325.52,349.86,7.6,5.4,0.027,1332383.5,1332383.5,5996,0,0,0,L,1122011218,1,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561892430,616979.00
06/30/2019 07:00,2,0.264,ACTIVE,213.51,339.95,60.043,1561892404,"201051344000633","174011545737251",28.29,16.30,0,327.62,352.27,7.6,5.4,0.022,1329482.2,1329482.2,6007,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561892431,616980.00
06/30/2019 07:00,2,0.287,ACTIVE,212.16,336.94,60.017,1561892404,"201051344000955","174011545737251",28.39,16.70,0,332.13,343.55,8.3,6.1,0.027,1356322.5,1356322.5,6004,0,0,0,L,1122011218,1,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561892431,616981.00
06/30/2019 07:00,2,0.273,ACTIVE,213.06,338.14,60.022,1561892404,"201051344000648","174011545737251",27.49,16.00,0,333.93,343.85,7.6,5.4,0.027,1343602.2,1343602.2,5992,0,0,0,L,1122011218,1,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561892433,616982.00
06/30/2019 07:00,2,0.248,ACTIVE,213.29,338.74,60.017,1561892404,"201051344000645","174011545737251",28.03,17.00,0,333.93,344.15,7.1,4.9,0.022,1349071.9,1349071.9,5994,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561892434,616983.00
06/30/2019 07:00,2,0.266,ACTIVE,212.83,337.84,60.043,1561892404,"201051344000569","174011545737251",27.71,16.70,0,333.33,343.55,7.5,5.3,0.027,1365865.4,1365865.4,5998,0,0,0,L,1122011218,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561892435,616984.00
06/30/2019 07:00,2,0.314,ACTIVE,213.06,341.45,60.017,1561892404,"179051228000119","174011545737251",27.61,18.70,0,298.17,346.56,8.8,6.6,0.022,152131.5,152131.5,6049,0,0,0,L,46974696,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561892435,616985.00
06/30/2019 07:15,2,0.338,ACTIVE,212.83,338.44,59.996,1561893305,"201051344000579","174011545737251",27.31,17.00,0,333.33,343.25,9.4,7.1,0.035,1366896.6,1366896.6,6001,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561893306,616986.00
06/30/2019 07:15,2,0.309,ACTIVE,212.61,337.24,59.990,1561893305,"201051344001025","174011545737251",27.14,16.70,0,331.53,342.35,8.5,6.3,0.035,1351228.4,1351228.4,5998,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561893307,616987.00
06/30/2019 07:15,2,0.311,ACTIVE,212.83,337.84,59.985,1561893305,"201051344001093","174011545737251",28.77,17.30,0,332.13,342.65,9.1,6.8,0.035,1333686.5,1333686.5,6011,0,0,0,L,1122011218,1,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561893308,616988.00
06/30/2019 07:15,2,0.301,ACTIVE,212.83,337.54,59.990,1561893305,"201051344000458","174011545737251",27.57,17.50,0,332.13,343.85,8.4,6.2,0.035,1348184.8,1348184.8,5989,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561893309,616989.00
06/30/2019 07:15,2,0.314,ACTIVE,212.61,336.94,60.006,1561893305,"201051344000890","174011545737251",28.57,17.00,0,330.93,342.95,9.2,6.9,0.040,1348805.9,1348805.9,6002,0,0,0,L,1122011218,1,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561893310,616990.00
06/30/2019 07:15,2,0.289,ACTIVE,212.83,339.34,59.985,1561893305,"201051344000988","174011545737251",17.87,16.70,0,328.82,347.76,5.2,3.1,0.018,1029815.2,1029815.2,6000,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561893311,616991.00
06/30/2019 07:15,2,0.307,ACTIVE,213.06,338.44,60.028,1561893305,"201051344000582","174011545737251",26.86,16.30,0,332.43,342.35,8.4,6.2,0.031,1326420.1,1326420.1,5993,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561893311,616992.00
06/30/2019 07:15,2,0.303,ACTIVE,212.83,338.14,59.985,1561893305,"201051344000868","174011545737251",27.65,16.70,0,332.43,342.95,8.5,6.3,0.035,1334415.6,1334415.6,5992,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561893312,616993.00
06/30/2019 07:15,2,0.299,ACTIVE,213.29,339.04,59.980,1561893305,"201051344000576","174011545737251",26.88,16.70,0,332.73,344.15,8.2,6.0,0.035,1351158.8,1351158.8,6008,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561893313,616994.00
06/30/2019 07:15,2,0.285,ACTIVE,212.83,338.14,59.990,1561893305,"201051344001158","174011545737251",27.99,16.30,0,332.73,343.85,8.1,5.9,0.035,1328368.9,1328368.9,5993,0,0,0,L,1122011218,1,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561893314,616995.00
06/30/2019 07:15,2,0.299,ACTIVE,212.83,337.84,60.001,1561893305,"201051344000917","174011545737251",27.63,17.80,0,330.93,342.95,8.4,6.2,0.040,1343341.6,1343341.6,6006,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561893315,616996.00
06/30/2019 07:15,2,0.352,ACTIVE,212.83,337.54,59.990,1561893305,"201051344000417","174011545737251",17.95,16.30,0,325.82,350.17,6.4,4.3,0.022,1066267.4,1066267.4,6015,0,0,0,L,1122011218,1,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561893316,616997.00
06/30/2019 07:15,2,0.287,ACTIVE,213.06,338.74,59.996,1561893305,"201051344000685","174011545737251",27.39,16.70,0,331.53,344.45,8.0,5.8,0.040,1349574.8,1349574.8,6001,0,0,0,L,1122011218,1,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561893317,616998.00
06/30/2019 07:15,2,0.301,ACTIVE,212.83,338.14,59.980,1561893305,"201051344000651","174011545737251",27.75,16.30,0,332.43,342.35,8.5,6.3,0.035,1343498.9,1343498.9,5999,0,0,0,L,1122011218,1,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561893318,616999.00
06/30/2019 07:15,2,0.303,ACTIVE,212.61,338.14,59.990,1561893305,"201051344000594","174011545737251",27.73,16.70,0,331.23,342.95,8.6,6.3,0.035,1354137.0,1354137.0,6000,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561893319,617000.00
06/30/2019 07:15,2,0.312,ACTIVE,213.06,338.44,59.996,1561893305,"201051344000469","174011545737251",27.23,16.00,0,330.93,343.55,8.7,6.4,0.040,1334160.1,1334160.1,6003,0,0,0,L,1122011218,1,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561893320,617001.00
06/30/2019 07:15,2,0.312,ACTIVE,212.83,338.14,59.990,1561893305,"201051344000585","174011545737251",28.61,17.00,0,331.23,343.55,9.1,6.9,0.035,1358263.2,1358263.2,5994,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561893321,617002.00
06/30/2019 07:15,2,0.297,ACTIVE,213.51,339.04,59.990,1561893305,"201051344000853","174011545737251",27.63,16.70,0,334.24,345.06,8.3,6.1,0.035,1357106.6,1357106.6,5996,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561893322,617003.00
06/30/2019 07:15,2,0.289,ACTIVE,212.83,338.44,59.985,1561893305,"201051344001145","174011545737251",27.97,16.30,0,332.73,343.25,8.2,6.0,0.031,1358149.1,1358149.1,6015,0,0,0,L,1122011218,1,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561893323,617004.00
06/30/2019 07:15,2,0.312,ACTIVE,212.83,338.14,59.996,1561893305,"201051344000438","174011545737251",27.95,16.70,0,332.13,343.25,8.9,6.7,0.031,1351603.9,1351603.9,5997,0,0,0,L,1122011218,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561893324,617005.00
06/30/2019 07:15,2,0.322,ACTIVE,212.38,336.94,60.017,1561893305,"201051344001135","174011545737251",27.61,16.70,0,331.53,341.75,9.0,6.8,0.040,1338788.7,1338788.7,5995,0,0,0,L,1122011218,1,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561893325,617006.00
06/30/2019 07:15,2,0.307,ACTIVE,212.83,337.84,60.006,1561893305,"201051344000983","174011545737251",27.83,17.00,0,332.13,342.95,8.7,6.5,0.040,1355150.2,1355150.2,5993,0,0,0,L,1122011218,1,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561893326,617007.00
06/30/2019 07:15,2,0.295,ACTIVE,212.83,337.24,59.996,1561893305,"201051344001203","174011545737251",28.43,16.70,0,331.83,343.55,8.5,6.3,0.040,1346728.7,1346728.7,6007,0,0,0,L,1122011218,1,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561893327,617008.00
06/30/2019 07:15,2,0.287,ACTIVE,212.61,337.24,60.001,1561893305,"201051344001230","174011545737251",28.65,16.30,0,331.23,342.05,8.4,6.2,0.035,1341841.5,1341841.5,6022,0,0,0,L,1122011218,1,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561893327,617009.00
06/30/2019 07:15,2,0.309,ACTIVE,212.38,337.54,59.990,1561893305,"201051344000646","174011545737251",27.27,16.70,0,330.93,343.25,8.6,6.3,0.035,1335705.1,1335705.1,6010,0,0,0,L,1122011218,1,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561893328,617010.00
06/30/2019 07:15,2,0.295,ACTIVE,213.29,337.54,59.948,1561893305,"201051344000867","174011545737251",28.21,17.50,0,332.43,342.65,8.5,6.2,0.031,1332384.9,1332384.9,5997,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561893329,617011.00
06/30/2019 07:15,2,0.299,ACTIVE,213.51,341.15,59.996,1561893305,"201051344000633","174011545737251",27.71,16.70,0,331.83,345.36,8.4,6.2,0.035,1329483.6,1329483.6,6008,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561893330,617012.00
06/30/2019 07:15,2,0.326,ACTIVE,212.16,336.94,59.990,1561893305,"201051344000955","174011545737251",27.91,17.00,0,330.63,342.05,9.2,7.0,0.040,1356324.2,1356324.2,6005,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561893331,617013.00
06/30/2019 07:15,2,0.301,ACTIVE,213.06,338.44,59.959,1561893305,"201051344000648","174011545737251",27.77,16.30,0,333.33,343.55,8.5,6.3,0.035,1343603.6,1343603.6,5993,0,0,0,L,1122011218,1,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561893332,617014.00
06/30/2019 07:15,2,0.281,ACTIVE,213.29,338.74,59.990,1561893305,"201051344000645","174011545737251",27.81,17.30,0,333.63,343.55,8.0,5.7,0.035,1349073.2,1349073.2,5995,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561893333,617015.00
06/30/2019 07:15,2,0.299,ACTIVE,212.83,338.14,59.985,1561893305,"201051344000569","174011545737251",28.05,17.00,0,332.73,342.95,8.5,6.3,0.035,1365866.9,1365866.9,5999,0,0,0,L,1122011218,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561893334,617016.00
06/30/2019 07:15,2,0.342,ACTIVE,213.06,341.75,59.964,1561893305,"179051228000119","174011545737251",28.07,19.30,0,333.33,348.36,9.8,7.5,0.031,152133.3,152133.3,6050,0,0,0,L,46974696,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561893335,617017.00
06/30/2019 07:30,2,0.369,ACTIVE,212.61,338.14,59.975,1561894204,"201051344000579","174011545737251",27.57,17.30,0,332.73,344.15,10.3,8.1,0.044,1366898.4,1366898.4,6002,0,0,0,L,1122011218,1,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561894205,617018.00
06/30/2019 07:30,2,0.340,ACTIVE,212.61,336.34,59.980,1561894204,"201051344001025","174011545737251",27.79,17.00,0,331.53,342.95,9.6,7.3,0.049,1351229.9,1351229.9,5999,0,0,0,L,1122011218,1,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561894206,617019.00
06/30/2019 07:30,2,0.355,ACTIVE,212.61,337.54,59.975,1561894204,"201051344001093","174011545737251",27.71,17.50,0,332.43,342.65,10.0,7.7,0.044,1333688.2,1333688.2,6012,0,0,0,L,1122011218,1,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561894207,617020.00
06/30/2019 07:30,2,0.330,ACTIVE,212.83,337.24,60.012,1561894204,"201051344000458","174011545737251",27.79,17.80,0,332.43,343.85,9.3,7.1,0.044,1348186.3,1348186.3,5990,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561894208,617021.00
06/30/2019 07:30,2,0.348,ACTIVE,212.61,336.64,59.975,1561894204,"201051344000890","174011545737251",28.69,17.50,0,330.93,343.55,10.1,7.9,0.044,1348807.6,1348807.6,6003,0,0,0,L,1122011218,1,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561894209,617022.00
06/30/2019 07:30,2,0.314,ACTIVE,212.61,339.34,59.985,1561894204,"201051344000988","174011545737251",18.19,17.00,0,330.93,344.76,5.8,3.7,0.027,1029816.0,1029816.0,6001,0,0,0,L,1122011218,1,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561894210,617023.00
06/30/2019 07:30,2,0.334,ACTIVE,213.06,338.14,59.985,1561894204,"201051344000582","174011545737251",27.67,17.00,0,333.03,343.55,9.4,7.1,0.040,1326421.7,1326421.7,5994,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561894211,617024.00
06/30/2019 07:30,2,0.336,ACTIVE,212.61,338.14,59.975,1561894204,"201051344000868","174011545737251",27.89,16.70,0,331.83,343.85,9.5,7.3,0.040,1334417.2,1334417.2,5993,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561894212,617025.00
06/30/2019 07:30,2,0.322,ACTIVE,213.06,339.34,59.985,1561894204,"201051344000576","174011545737251",28.09,17.00,0,332.73,343.85,9.2,6.9,0.044,1351160.3,1351160.3,6009,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561894213,617026.00
06/30/2019 07:30,2,0.311,ACTIVE,212.83,337.84,59.938,1561894204,"201051344001158","174011545737251",28.39,16.70,0,332.13,344.15,9.0,6.7,0.044,1328370.4,1328370.4,5994,0,0,0,L,1122011218,1,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561894214,617027.00
06/30/2019 07:30,2,0.330,ACTIVE,212.61,338.14,59.985,1561894204,"201051344000917","174011545737251",27.99,18.00,0,330.33,343.55,9.4,7.1,0.044,1343343.1,1343343.1,6007,0,0,0,L,1122011218,1,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561894215,617028.00
06/30/2019 07:30,2,0.377,ACTIVE,212.61,336.94,59.980,1561894204,"201051344000417","174011545737251",17.95,17.00,0,331.83,342.65,6.9,4.7,0.027,1066268.4,1066268.4,6016,0,0,0,L,1122011218,1,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561894216,617029.00
06/30/2019 07:30,2,0.316,ACTIVE,212.83,337.84,59.980,1561894204,"201051344000685","174011545737251",27.95,17.30,0,332.13,344.15,9.0,6.8,0.044,1349576.3,1349576.3,6002,0,0,0,L,1122011218,1,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561894217,617030.00
06/30/2019 07:30,2,0.342,ACTIVE,212.61,337.54,59.980,1561894204,"201051344000651","174011545737251",27.27,17.00,0,332.43,343.25,9.5,7.2,0.044,1343500.5,1343500.5,6000,0,0,0,L,1122011218,1,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561894218,617031.00
06/30/2019 07:30,2,0.340,ACTIVE,212.38,337.84,59.975,1561894204,"201051344000594","174011545737251",27.55,17.30,0,331.23,343.55,9.5,7.3,0.044,1354138.6,1354138.6,6001,0,0,0,L,1122011218,1,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561894219,617032.00
06/30/2019 07:30,2,0.342,ACTIVE,212.83,338.44,59.969,1561894204,"201051344000469","174011545737251",27.53,16.30,0,331.23,344.15,9.6,7.3,0.049,1334161.7,1334161.7,6004,0,0,0,L,1122011218,1,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561894220,617033.00
06/30/2019 07:30,2,0.365,ACTIVE,212.83,337.84,59.975,1561894204,"201051344000585","174011545737251",27.61,17.50,0,332.13,343.25,10.3,8.0,0.044,1358264.9,1358264.9,5995,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561894221,617034.00
06/30/2019 07:30,2,0.334,ACTIVE,213.29,338.74,59.980,1561894204,"201051344000853","174011545737251",27.51,17.30,0,333.33,344.45,9.3,7.1,0.049,1357108.2,1357108.2,5997,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561894222,617035.00
06/30/2019 07:30,2,0.322,ACTIVE,212.83,338.14,59.969,1561894204,"201051344001145","174011545737251",28.19,16.70,0,332.73,343.55,9.2,7.0,0.044,1358150.6,1358150.6,6016,0,0,0,L,1122011218,1,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561894223,617036.00
06/30/2019 07:30,2,0.348,ACTIVE,212.83,337.54,59.980,1561894204,"201051344000438","174011545737251",27.97,17.00,0,332.43,342.95,9.9,7.6,0.044,1351605.6,1351605.6,5998,0,0,0,L,1122011218,1,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561894224,617037.00
06/30/2019 07:30,2,0.355,ACTIVE,212.38,336.34,60.017,1561894204,"201051344001135","174011545737251",27.85,17.30,0,331.53,342.35,10.1,7.8,0.049,1338790.4,1338790.4,5996,0,0,0,L,1122011218,1,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561894225,617038.00
06/30/2019 07:30,2,0.342,ACTIVE,212.61,337.54,59.980,1561894204,"201051344000983","174011545737251",27.83,17.30,0,331.83,344.15,9.7,7.4,0.044,1355151.8,1355151.8,5994,0,0,0,L,1122011218,1,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561894226,617039.00
06/30/2019 07:30,2,0.344,ACTIVE,212.83,336.64,59.996,1561894204,"201051344001203","174011545737251",27.49,17.00,0,332.43,344.15,9.6,7.3,0.049,1346730.3,1346730.3,6008,0,0,0,L,1122011218,1,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561894226,617040.00
06/30/2019 07:30,2,0.334,ACTIVE,212.61,336.94,59.980,1561894204,"201051344001230","174011545737251",27.65,16.70,0,330.63,341.75,9.4,7.1,0.049,1341843.1,1341843.1,6023,0,0,0,L,1122011218,1,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561894227,617041.00
06/30/2019 07:30,2,0.344,ACTIVE,212.38,337.54,59.975,1561894204,"201051344000646","174011545737251",27.45,17.00,0,331.23,343.55,9.6,7.4,0.044,1335706.7,1335706.7,6011,0,0,0,L,1122011218,1,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561894228,617042.00
06/30/2019 07:30,2,0.326,ACTIVE,212.83,337.54,60.001,1561894204,"201051344000867","174011545737251",28.39,17.80,0,333.03,343.55,9.4,7.2,0.044,1332386.5,1332386.5,5998,0,0,0,L,1122011218,1,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561894229,617043.00
06/30/2019 07:30,2,0.328,ACTIVE,213.29,340.25,59.975,1561894204,"201051344000633","174011545737251",28.25,17.00,0,332.73,346.26,9.4,7.1,0.049,1329485.2,1329485.2,6009,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561894230,617044.00
06/30/2019 07:30,2,0.359,ACTIVE,212.16,336.94,59.975,1561894204,"201051344000955","174011545737251",28.07,17.30,0,330.63,342.35,10.2,8.0,0.044,1356325.9,1356325.9,6006,0,0,0,L,1122011218,1,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561894231,617045.00
06/30/2019 07:30,2,0.332,ACTIVE,212.83,337.84,59.985,1561894204,"201051344000648","174011545737251",28.01,16.70,0,333.63,343.85,9.5,7.2,0.044,1343605.2,1343605.2,5994,0,0,0,L,1122011218,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561894232,617046.00
06/30/2019 07:30,2,0.316,ACTIVE,213.06,338.74,59.975,1561894204,"201051344000645","174011545737251",27.97,17.80,0,333.33,343.85,9.0,6.8,0.044,1349074.7,1349074.7,5996,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561894233,617047.00
06/30/2019 07:30,2,0.336,ACTIVE,212.61,338.44,60.012,1561894204,"201051344000569","174011545737251",27.65,17.30,0,332.73,344.15,9.4,7.2,0.044,1365868.4,1365868.4,6000,0,0,0,L,1122011218,1,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561894234,617048.00
06/30/2019 07:30,2,0.375,ACTIVE,212.83,341.45,59.990,1561894204,"179051228000119","174011545737251",28.19,19.50,0,333.03,348.36,10.8,8.5,0.040,152135.2,152135.2,6051,0,0,0,L,46974696,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561894235,617049.00
06/30/2019 07:45,2,0.363,ACTIVE,212.61,338.44,59.985,1561895104,"201051344000579","174011545737251",27.51,17.80,0,332.43,344.15,10.1,7.9,0.044,1366900.4,1366900.4,6003,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561895105,617050.00
06/30/2019 07:45,2,0.324,ACTIVE,212.38,336.34,59.985,1561895104,"201051344001025","174011545737251",28.31,17.50,0,331.23,342.65,9.3,7.1,0.040,1351231.7,1351231.7,6000,0,0,0,L,1122011218,1,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561895106,617051.00
06/30/2019 07:45,2,0.346,ACTIVE,212.61,338.44,59.964,1561895104,"201051344001093","174011545737251",27.51,18.00,0,330.93,343.25,9.7,7.4,0.040,1333690.0,1333690.0,6013,0,0,0,L,1122011218,1,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561895107,617052.00
06/30/2019 07:45,2,0.322,ACTIVE,212.83,337.54,59.943,1561895104,"201051344000458","174011545737251",27.67,18.30,0,332.73,343.55,9.1,6.8,0.040,1348188.0,1348188.0,5991,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561895108,617053.00
06/30/2019 07:45,2,0.354,ACTIVE,212.38,337.54,59.980,1561895104,"201051344000890","174011545737251",27.63,17.80,0,330.63,342.95,9.9,7.6,0.044,1348809.5,1348809.5,6004,0,0,0,L,1122011218,1,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561895109,617054.00
06/30/2019 07:45,2,0.314,ACTIVE,212.61,339.34,59.985,1561895104,"201051344000988","174011545737251",17.93,17.50,0,331.23,344.45,5.8,3.6,0.027,1029816.9,1029816.9,6002,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561895110,617055.00
06/30/2019 07:45,2,0.320,ACTIVE,212.83,337.84,59.985,1561895104,"201051344000582","174011545737251",27.91,17.50,0,331.53,343.25,9.1,6.8,0.040,1326423.4,1326423.4,5995,0,0,0,L,1122011218,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561895111,617056.00
06/30/2019 07:45,2,0.326,ACTIVE,212.61,338.14,60.028,1561895104,"201051344000868","174011545737251",27.73,17.50,0,331.83,343.55,9.2,7.0,0.040,1334419.0,1334419.0,5994,0,0,0,L,1122011218,1,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561895112,617057.00
06/30/2019 07:45,2,0.311,ACTIVE,213.06,339.65,59.985,1561895104,"201051344000576","174011545737251",28.13,17.50,0,332.43,344.45,8.9,6.7,0.031,1351162.0,1351162.0,6010,0,0,0,L,1122011218,1,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561895113,617058.00
06/30/2019 07:45,2,0.307,ACTIVE,212.83,338.14,59.985,1561895104,"201051344001158","174011545737251",28.13,17.30,0,332.13,344.76,8.7,6.5,0.044,1328372.0,1328372.0,5995,0,0,0,L,1122011218,1,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561895114,617059.00
06/30/2019 07:45,2,0.324,ACTIVE,212.61,338.14,59.990,1561895104,"201051344000917","174011545737251",27.67,18.70,0,330.93,343.25,9.1,6.9,0.044,1343344.8,1343344.8,6008,0,0,0,L,1122011218,1,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561895115,617060.00
06/30/2019 07:45,2,0.357,ACTIVE,212.61,336.64,59.980,1561895104,"201051344000417","174011545737251",18.79,17.50,0,330.03,341.45,6.8,4.7,0.022,1066269.6,1066269.6,6017,0,0,0,L,1122011218,1,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561895115,617061.00
06/30/2019 07:45,2,0.309,ACTIVE,212.83,338.14,59.996,1561895104,"201051344000685","174011545737251",27.89,17.50,0,330.93,344.15,8.7,6.5,0.044,1349577.9,1349577.9,6003,0,0,0,L,1122011218,1,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561895116,617062.00
06/30/2019 07:45,2,0.324,ACTIVE,212.61,338.14,59.985,1561895104,"201051344000651","174011545737251",27.99,17.50,0,332.13,343.55,9.2,7.0,0.040,1343502.2,1343502.2,6001,0,0,0,L,1122011218,1,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561895117,617063.00
06/30/2019 07:45,2,0.328,ACTIVE,212.61,338.44,59.980,1561895104,"201051344000594","174011545737251",27.73,17.80,0,330.93,344.15,9.2,7.0,0.040,1354140.3,1354140.3,6002,0,0,0,L,1122011218,1,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561895118,617064.00
06/30/2019 07:45,2,0.336,ACTIVE,212.83,338.74,59.980,1561895104,"201051344000469","174011545737251",27.45,17.00,0,331.23,344.45,9.4,7.1,0.040,1334163.5,1334163.5,6005,0,0,0,L,1122011218,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561895119,617065.00
06/30/2019 07:45,2,0.355,ACTIVE,212.61,338.44,59.985,1561895104,"201051344000585","174011545737251",27.53,18.00,0,330.33,343.85,9.9,7.7,0.044,1358266.8,1358266.8,5996,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561895120,617066.00
06/30/2019 07:45,2,0.320,ACTIVE,213.51,339.95,59.985,1561895104,"201051344000853","174011545737251",27.69,17.80,0,333.63,345.36,9.0,6.8,0.040,1357109.8,1357109.8,5998,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561895121,617067.00
06/30/2019 07:45,2,0.316,ACTIVE,212.83,338.14,59.985,1561895104,"201051344001145","174011545737251",27.75,17.30,0,332.43,343.85,8.9,6.7,0.040,1358152.3,1358152.3,6017,0,0,0,L,1122011218,1,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561895122,617068.00
06/30/2019 07:45,2,0.334,ACTIVE,212.61,337.24,59.980,1561895104,"201051344000438","174011545737251",28.21,17.50,0,330.93,343.55,9.6,7.3,0.040,1351607.4,1351607.4,5999,0,0,0,L,1122011218,1,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561895123,617069.00
06/30/2019 07:45,2,0.354,ACTIVE,212.16,336.34,59.953,1561895104,"201051344001135","174011545737251",27.53,17.80,0,331.53,342.35,9.9,7.6,0.044,1338792.3,1338792.3,5997,0,0,0,L,1122011218,1,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561895124,617070.00
