ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2019 07:45,2,0.336,ACTIVE,212.83,337.54,59.990,1561895104,"201051344000983","174011545737251",27.91,17.80,0,331.53,343.55,9.6,7.3,0.044,1355153.6,1355153.6,5995,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561895125,617071.00
06/30/2019 07:45,2,0.334,ACTIVE,212.61,336.64,59.996,1561895104,"201051344001203","174011545737251",27.41,17.80,0,331.23,343.85,9.3,7.1,0.049,1346732.0,1346732.0,6009,0,0,0,L,1122011218,1,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561895126,617072.00
06/30/2019 07:45,2,0.328,ACTIVE,212.38,336.94,59.990,1561895104,"201051344001230","174011545737251",27.33,17.30,0,330.33,342.35,9.1,6.9,0.040,1341844.8,1341844.8,6024,0,0,0,L,1122011218,1,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561895127,617073.00
06/30/2019 07:45,2,0.334,ACTIVE,212.16,337.54,59.985,1561895104,"201051344000646","174011545737251",27.31,17.50,0,330.03,342.65,9.3,7.0,0.044,1335708.4,1335708.4,6012,0,0,0,L,1122011218,1,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561895128,617074.00
06/30/2019 07:45,2,0.320,ACTIVE,213.06,337.54,59.964,1561895104,"201051344000867","174011545737251",28.13,18.30,0,331.53,343.85,9.2,6.9,0.040,1332388.2,1332388.2,5999,0,0,0,L,1122011218,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561895129,617075.00
06/30/2019 07:45,2,0.330,ACTIVE,213.29,340.55,59.985,1561895104,"201051344000633","174011545737251",27.43,17.50,0,332.43,346.56,9.2,7.0,0.040,1329486.9,1329486.9,6010,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561895130,617076.00
06/30/2019 07:45,2,0.357,ACTIVE,212.16,337.24,59.990,1561895104,"201051344000955","174011545737251",27.49,17.80,0,330.03,342.35,10.0,7.7,0.044,1356327.8,1356327.8,6007,0,0,0,L,1122011218,1,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561895131,617077.00
06/30/2019 07:45,2,0.326,ACTIVE,212.83,338.14,59.990,1561895104,"201051344000648","174011545737251",27.73,17.30,0,332.43,344.45,9.2,7.0,0.040,1343606.9,1343606.9,5995,0,0,0,L,1122011218,1,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561895132,617078.00
06/30/2019 07:45,2,0.309,ACTIVE,213.06,338.74,60.001,1561895104,"201051344000645","174011545737251",27.91,18.30,0,333.03,344.76,8.7,6.5,0.040,1349076.3,1349076.3,5997,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561895132,617079.00
06/30/2019 07:45,2,0.328,ACTIVE,212.83,337.84,59.985,1561895104,"201051344000569","174011545737251",27.53,17.80,0,332.43,343.55,9.2,6.9,0.044,1365870.2,1365870.2,6001,0,0,0,L,1122011218,1,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561895133,617080.00
06/30/2019 07:45,2,0.379,ACTIVE,213.06,342.35,59.953,1561895104,"179051228000119","174011545737251",26.96,20.00,0,333.03,348.96,10.4,8.1,0.044,152137.2,152137.2,6052,0,0,0,L,46974696,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561895134,617081.00
06/30/2019 08:00,2,0.361,ACTIVE,212.16,336.94,60.028,1561896004,"201051344000579","174011545737251",27.47,18.00,0,331.53,343.25,10.1,7.8,0.044,1366902.4,1366902.4,6004,0,0,0,L,1122011218,1,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896005,617082.00
06/30/2019 08:00,2,0.324,ACTIVE,211.93,335.74,59.996,1561896004,"201051344001025","174011545737251",27.93,17.80,0,331.53,342.95,9.2,6.9,0.040,1351233.5,1351233.5,6001,0,0,0,L,1122011218,1,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896006,617083.00
06/30/2019 08:00,2,0.328,ACTIVE,212.16,336.94,60.001,1561896004,"201051344001093","174011545737251",28.63,18.30,0,331.83,342.95,9.6,7.3,0.035,1333691.9,1333691.9,6014,0,0,0,L,1122011218,1,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896007,617084.00
06/30/2019 08:00,2,0.320,ACTIVE,211.93,336.64,60.012,1561896004,"201051344000458","174011545737251",27.61,18.70,0,332.43,343.25,9.0,6.7,0.040,1348189.8,1348189.8,5992,0,0,0,L,1122011218,1,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896008,617085.00
06/30/2019 08:00,2,0.334,ACTIVE,211.93,335.74,60.028,1561896004,"201051344000890","174011545737251",28.71,18.00,0,330.93,342.95,9.7,7.5,0.044,1348811.4,1348811.4,6005,0,0,0,L,1122011218,1,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896009,617086.00
06/30/2019 08:00,2,0.314,ACTIVE,211.93,337.54,60.001,1561896004,"201051344000988","174011545737251",17.89,17.80,0,330.93,344.45,5.7,3.6,0.027,1029817.8,1029817.8,6003,0,0,0,L,1122011218,1,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896010,617087.00
06/30/2019 08:00,2,0.316,ACTIVE,212.38,337.54,60.012,1561896004,"201051344000582","174011545737251",27.67,17.80,0,331.23,343.85,8.9,6.7,0.040,1326425.1,1326425.1,5996,0,0,0,L,1122011218,1,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896011,617088.00
06/30/2019 08:00,2,0.322,ACTIVE,212.16,337.24,59.969,1561896004,"201051344000868","174011545737251",27.85,17.80,0,331.83,343.85,9.1,6.8,0.040,1334420.7,1334420.7,5995,0,0,0,L,1122011218,1,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896012,617089.00
06/30/2019 08:00,2,0.305,ACTIVE,212.61,338.44,60.006,1561896004,"201051344000576","174011545737251",28.19,17.80,0,332.43,344.15,8.7,6.5,0.035,1351163.7,1351163.7,6011,0,0,0,L,1122011218,1,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896013,617090.00
06/30/2019 08:00,2,0.303,ACTIVE,212.16,337.24,60.012,1561896004,"201051344001158","174011545737251",28.05,17.50,0,331.53,344.45,8.7,6.4,0.044,1328373.7,1328373.7,5996,0,0,0,L,1122011218,1,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896014,617091.00
06/30/2019 08:00,2,0.309,ACTIVE,212.38,337.54,59.985,1561896004,"201051344000917","174011545737251",28.19,19.00,0,330.93,343.25,8.8,6.6,0.040,1343346.5,1343346.5,6009,0,0,0,L,1122011218,1,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896015,617092.00
06/30/2019 08:00,2,0.377,ACTIVE,212.38,336.64,60.012,1561896004,"201051344000417","174011545737251",17.99,17.80,0,330.93,341.45,6.9,4.7,0.022,1066270.8,1066270.8,6018,0,0,0,L,1122011218,1,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896016,617093.00
06/30/2019 08:00,2,0.303,ACTIVE,212.38,337.54,60.017,1561896004,"201051344000685","174011545737251",27.71,17.80,0,331.53,344.76,8.6,6.4,0.044,1349579.6,1349579.6,6004,0,0,0,L,1122011218,1,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896017,617094.00
06/30/2019 08:00,2,0.320,ACTIVE,212.38,337.24,59.990,1561896004,"201051344000651","174011545737251",27.93,18.00,0,332.13,343.55,9.1,6.8,0.044,1343504.0,1343504.0,6002,0,0,0,L,1122011218,1,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896018,617095.00
06/30/2019 08:00,2,0.326,ACTIVE,211.93,337.54,60.012,1561896004,"201051344000594","174011545737251",27.69,18.00,0,331.23,344.45,9.2,6.9,0.044,1354142.1,1354142.1,6003,0,0,0,L,1122011218,1,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896019,617096.00
06/30/2019 08:00,2,0.332,ACTIVE,212.38,337.84,60.017,1561896004,"201051344000469","174011545737251",27.55,17.30,0,331.83,344.45,9.3,7.0,0.040,1334165.3,1334165.3,6006,0,0,0,L,1122011218,1,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896020,617097.00
06/30/2019 08:00,2,0.346,ACTIVE,212.38,336.94,60.012,1561896004,"201051344000585","174011545737251",27.97,18.30,0,330.93,343.25,9.8,7.6,0.044,1358268.7,1358268.7,5997,0,0,0,L,1122011218,1,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896021,617098.00
06/30/2019 08:00,2,0.305,ACTIVE,212.83,338.44,60.038,1561896004,"201051344000853","174011545737251",28.67,18.00,0,334.24,345.66,8.9,6.7,0.040,1357111.5,1357111.5,5999,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896022,617099.00
06/30/2019 08:00,2,0.305,ACTIVE,212.38,337.24,60.017,1561896004,"201051344001145","174011545737251",28.05,17.50,0,332.43,344.15,8.7,6.5,0.040,1358153.9,1358153.9,6018,0,0,0,L,1122011218,1,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896022,617100.00
06/30/2019 08:00,2,0.330,ACTIVE,212.16,336.94,59.990,1561896004,"201051344000438","174011545737251",27.91,18.00,0,331.83,342.95,9.4,7.1,0.044,1351609.3,1351609.3,6000,0,0,0,L,1122011218,1,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896023,617101.00
06/30/2019 08:00,2,0.348,ACTIVE,211.93,335.74,59.985,1561896004,"201051344001135","174011545737251",27.45,18.00,0,331.23,342.35,9.7,7.4,0.040,1338794.2,1338794.2,5998,0,0,0,L,1122011218,1,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896024,617102.00
06/30/2019 08:00,2,0.328,ACTIVE,212.38,336.94,60.017,1561896004,"201051344000983","174011545737251",28.09,18.30,0,332.13,343.85,9.4,7.1,0.040,1355155.4,1355155.4,5996,0,0,0,L,1122011218,1,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896025,617103.00
06/30/2019 08:00,2,0.332,ACTIVE,212.16,336.34,59.996,1561896004,"201051344001203","174011545737251",27.04,18.00,0,332.13,343.85,9.1,6.9,0.044,1346733.8,1346733.8,6010,0,0,0,L,1122011218,1,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896026,617104.00
06/30/2019 08:00,2,0.322,ACTIVE,211.93,335.74,60.022,1561896004,"201051344001230","174011545737251",27.33,17.50,0,330.03,342.35,9.0,6.7,0.035,1341846.5,1341846.5,6025,0,0,0,L,1122011218,1,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896027,617105.00
06/30/2019 08:00,2,0.324,ACTIVE,211.70,336.64,60.012,1561896004,"201051344000646","174011545737251",27.61,17.80,0,329.43,343.25,9.1,6.8,0.044,1335710.2,1335710.2,6013,0,0,0,L,1122011218,1,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896028,617106.00
06/30/2019 08:00,2,0.320,ACTIVE,212.38,336.94,60.017,1561896004,"201051344000867","174011545737251",28.01,18.70,0,332.43,344.45,9.1,6.8,0.035,1332390.0,1332390.0,6000,0,0,0,L,1122011218,1,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896029,617107.00
06/30/2019 08:00,2,0.318,ACTIVE,212.83,339.04,60.017,1561896004,"201051344000633","174011545737251",28.05,17.80,0,332.73,346.56,9.1,6.8,0.040,1329488.6,1329488.6,6011,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896030,617108.00
06/30/2019 08:00,2,0.350,ACTIVE,211.48,336.34,60.017,1561896004,"201051344000955","174011545737251",27.49,18.30,0,330.63,342.65,9.8,7.5,0.044,1356329.8,1356329.8,6008,0,0,0,L,1122011218,1,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896031,617109.00
06/30/2019 08:00,2,0.316,ACTIVE,212.38,336.94,60.012,1561896004,"201051344000648","174011545737251",27.91,17.50,0,332.73,344.15,9.0,6.8,0.040,1343608.7,1343608.7,5996,0,0,0,L,1122011218,1,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896032,617110.00
06/30/2019 08:00,2,0.299,ACTIVE,212.61,337.24,60.012,1561896004,"201051344000645","174011545737251",28.11,18.70,0,333.33,344.76,8.6,6.3,0.040,1349077.9,1349077.9,5998,0,0,0,L,1122011218,1,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896033,617111.00
06/30/2019 08:00,2,0.318,ACTIVE,212.38,336.94,60.049,1561896004,"201051344000569","174011545737251",27.53,18.30,0,332.43,343.85,8.9,6.7,0.035,1365871.9,1365871.9,6002,0,0,0,L,1122011218,1,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896034,617112.00
06/30/2019 08:00,2,0.361,ACTIVE,212.61,340.55,60.012,1561896004,"179051228000119","174011545737251",27.97,20.70,0,333.93,348.36,10.3,8.0,0.040,152139.2,152139.2,6053,0,0,0,L,46974696,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896035,617113.00
06/30/2019 08:15,2,0.344,ACTIVE,211.93,336.34,59.980,1561896904,"201051344000579","174011545737251",27.75,18.30,0,331.53,342.65,9.7,7.4,0.040,1366904.3,1366904.3,6005,0,0,0,L,1122011218,1,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896905,617114.00
06/30/2019 08:15,2,0.314,ACTIVE,211.93,336.04,59.980,1561896904,"201051344001025","174011545737251",27.69,18.00,0,330.03,342.05,8.9,6.6,0.044,1351235.2,1351235.2,6002,0,0,0,L,1122011218,1,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896906,617115.00
06/30/2019 08:15,2,0.326,ACTIVE,212.16,337.54,59.975,1561896904,"201051344001093","174011545737251",27.85,18.70,0,330.63,341.75,9.2,7.0,0.035,1333693.7,1333693.7,6015,0,0,0,L,1122011218,1,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896907,617116.00
06/30/2019 08:15,2,0.309,ACTIVE,211.93,336.34,59.975,1561896904,"201051344000458","174011545737251",27.35,19.00,0,331.23,342.35,8.6,6.3,0.040,1348191.4,1348191.4,5993,0,0,0,L,1122011218,1,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896908,617117.00
06/30/2019 08:15,2,0.334,ACTIVE,211.70,336.34,59.953,1561896904,"201051344000890","174011545737251",27.41,18.30,0,330.33,342.95,9.3,7.1,0.040,1348813.2,1348813.2,6006,0,0,0,L,1122011218,1,121.78,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896909,617118.00
06/30/2019 08:15,2,0.297,ACTIVE,211.93,337.54,59.943,1561896904,"201051344000988","174011545737251",17.89,18.00,0,329.73,343.55,5.4,3.3,0.027,1029818.6,1029818.6,6004,0,0,0,L,1122011218,1,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896910,617119.00
06/30/2019 08:15,2,0.307,ACTIVE,212.38,337.54,59.948,1561896904,"201051344000582","174011545737251",27.49,18.00,0,330.93,342.65,8.6,6.3,0.035,1326426.7,1326426.7,5997,0,0,0,L,1122011218,1,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896911,617120.00
06/30/2019 08:15,2,0.311,ACTIVE,211.93,336.94,59.948,1561896904,"201051344000868","174011545737251",27.67,18.00,0,331.23,342.65,8.7,6.5,0.040,1334422.4,1334422.4,5996,0,0,0,L,1122011218,1,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896912,617121.00
06/30/2019 08:15,2,0.301,ACTIVE,212.38,338.44,59.980,1561896904,"201051344000576","174011545737251",27.29,18.30,0,332.43,343.25,8.4,6.2,0.040,1351165.2,1351165.2,6012,0,0,0,L,1122011218,1,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896913,617122.00
06/30/2019 08:15,2,0.295,ACTIVE,211.93,336.64,59.985,1561896904,"201051344001158","174011545737251",27.65,17.80,0,330.63,343.85,8.3,6.1,0.040,1328375.2,1328375.2,5997,0,0,0,L,1122011218,1,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896914,617123.00
06/30/2019 08:15,2,0.307,ACTIVE,212.16,337.54,59.990,1561896904,"201051344000917","174011545737251",27.61,19.30,0,330.63,342.05,8.6,6.3,0.031,1343348.2,1343348.2,6010,0,0,0,L,1122011218,1,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896915,617124.00
06/30/2019 08:15,2,0.361,ACTIVE,212.16,336.34,60.033,1561896904,"201051344000417","174011545737251",17.89,18.00,0,330.63,341.45,6.6,4.4,0.022,1066271.9,1066271.9,6019,0,0,0,L,1122011218,1,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896916,617125.00
06/30/2019 08:15,2,0.293,ACTIVE,212.16,337.54,59.990,1561896904,"201051344000685","174011545737251",27.39,18.00,0,330.93,343.25,8.2,6.0,0.035,1349581.1,1349581.1,6005,0,0,0,L,1122011218,1,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896917,617126.00
06/30/2019 08:15,2,0.316,ACTIVE,212.16,336.94,59.990,1561896904,"201051344000651","174011545737251",27.08,18.00,0,331.23,342.35,8.7,6.4,0.040,1343505.6,1343505.6,6003,0,0,0,L,1122011218,1,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896918,617127.00
06/30/2019 08:15,2,0.312,ACTIVE,211.70,336.94,59.985,1561896904,"201051344000594","174011545737251",27.49,18.30,0,330.33,342.95,8.7,6.5,0.040,1354143.8,1354143.8,6004,0,0,0,L,1122011218,1,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896919,617128.00
06/30/2019 08:15,2,0.322,ACTIVE,212.16,336.64,59.990,1561896904,"201051344000469","174011545737251",27.17,17.50,0,330.63,344.15,8.9,6.7,0.035,1334166.9,1334166.9,6007,0,0,0,L,1122011218,1,120.42,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896920,617129.00
06/30/2019 08:15,2,0.322,ACTIVE,212.16,336.94,60.017,1561896904,"201051344000585","174011545737251",28.80,18.70,0,329.73,342.35,9.4,7.2,0.035,1358270.6,1358270.6,5998,0,0,0,L,1122011218,1,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896920,617130.00
06/30/2019 08:15,2,0.297,ACTIVE,212.61,338.44,59.975,1561896904,"201051344000853","174011545737251",28.33,18.30,0,332.73,345.66,8.6,6.3,0.035,1357113.2,1357113.2,6000,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896921,617131.00
06/30/2019 08:15,2,0.301,ACTIVE,212.38,337.54,59.990,1561896904,"201051344001145","174011545737251",27.69,17.80,0,332.13,342.65,8.4,6.2,0.035,1358155.5,1358155.5,6019,0,0,0,L,1122011218,1,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896922,617132.00
06/30/2019 08:15,2,0.318,ACTIVE,212.16,336.94,60.012,1561896904,"201051344000438","174011545737251",28.05,18.30,0,331.53,342.05,9.1,6.8,0.040,1351611.0,1351611.0,6001,0,0,0,L,1122011218,1,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896923,617133.00
06/30/2019 08:15,2,0.328,ACTIVE,211.70,336.04,59.996,1561896904,"201051344001135","174011545737251",27.91,18.30,0,330.03,341.75,9.3,7.1,0.040,1338796.0,1338796.0,5999,0,0,0,L,1122011218,1,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896924,617134.00
06/30/2019 08:15,2,0.322,ACTIVE,212.16,336.34,59.985,1561896904,"201051344000983","174011545737251",27.53,18.70,0,331.23,343.55,9.0,6.8,0.040,1355157.1,1355157.1,5997,0,0,0,L,1122011218,1,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896925,617135.00
06/30/2019 08:15,2,0.316,ACTIVE,212.16,336.34,59.990,1561896904,"201051344001203","174011545737251",27.25,18.30,0,331.23,343.25,8.8,6.5,0.040,1346735.5,1346735.5,6011,0,0,0,L,1122011218,1,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896926,617136.00
06/30/2019 08:15,2,0.299,ACTIVE,211.70,336.04,60.001,1561896904,"201051344001230","174011545737251",28.31,17.80,0,329.43,341.45,8.6,6.4,0.035,1341848.2,1341848.2,6026,0,0,0,L,1122011218,1,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896927,617137.00
06/30/2019 08:15,2,0.312,ACTIVE,211.48,336.34,59.996,1561896904,"201051344000646","174011545737251",27.43,18.00,0,329.73,342.35,8.7,6.5,0.044,1335711.9,1335711.9,6014,0,0,0,L,1122011218,1,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896928,617138.00
06/30/2019 08:15,2,0.309,ACTIVE,212.38,336.34,59.990,1561896904,"201051344000867","174011545737251",27.95,19.00,0,331.53,342.35,8.8,6.5,0.035,1332391.6,1332391.6,6001,0,0,0,L,1122011218,1,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896929,617139.00
06/30/2019 08:15,2,0.303,ACTIVE,212.61,339.04,60.001,1561896904,"201051344000633","174011545737251",28.07,18.00,0,330.93,345.36,8.6,6.4,0.031,1329490.3,1329490.3,6012,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896930,617140.00
06/30/2019 08:15,2,0.332,ACTIVE,211.48,336.34,59.996,1561896904,"201051344000955","174011545737251",27.85,18.30,0,329.73,342.35,9.4,7.1,0.040,1356331.6,1356331.6,6009,0,0,0,L,1122011218,1,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896931,617141.00
06/30/2019 08:15,2,0.309,ACTIVE,212.38,337.24,60.017,1561896904,"201051344000648","174011545737251",27.49,17.80,0,331.53,342.95,8.6,6.4,0.035,1343610.3,1343610.3,5997,0,0,0,L,1122011218,1,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896932,617142.00
06/30/2019 08:15,2,0.289,ACTIVE,212.61,337.54,59.990,1561896904,"201051344000645","174011545737251",27.67,19.00,0,332.13,343.55,8.1,5.9,0.035,1349079.4,1349079.4,5999,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896933,617143.00
06/30/2019 08:15,2,0.303,ACTIVE,212.16,336.94,59.996,1561896904,"201051344000569","174011545737251",28.03,18.30,0,330.93,343.25,8.7,6.4,0.044,1365873.6,1365873.6,6003,0,0,0,L,1122011218,1,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896934,617144.00
06/30/2019 08:15,2,0.350,ACTIVE,212.38,340.55,60.038,1561896904,"179051228000119","174011545737251",28.03,21.00,0,331.83,347.16,10.0,7.7,0.031,152141.2,152141.2,6054,0,0,0,L,46974696,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561896935,617145.00
06/30/2019 08:30,2,0.357,ACTIVE,211.70,336.04,60.001,1561897804,"201051344000579","174011545737251",27.65,18.70,0,330.93,341.75,10.0,7.8,0.044,1366906.2,1366906.2,6006,0,0,0,L,1122011218,1,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561897805,617146.00
06/30/2019 08:30,2,0.326,ACTIVE,211.48,335.74,59.990,1561897804,"201051344001025","174011545737251",27.77,18.30,0,330.63,342.95,9.2,7.0,0.044,1351236.8,1351236.8,6003,0,0,0,L,1122011218,1,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561897806,617147.00
06/30/2019 08:30,2,0.324,ACTIVE,211.70,336.64,60.033,1561897804,"201051344001093","174011545737251",28.69,19.00,0,330.93,341.75,9.4,7.2,0.035,1333695.4,1333695.4,6016,0,0,0,L,1122011218,1,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561897807,617148.00
06/30/2019 08:30,2,0.316,ACTIVE,211.48,336.04,60.001,1561897804,"201051344000458","174011545737251",27.41,19.30,0,330.93,342.05,8.8,6.6,0.040,1348193.0,1348193.0,5994,0,0,0,L,1122011218,1,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561897808,617149.00
06/30/2019 08:30,2,0.342,ACTIVE,211.48,335.44,60.006,1561897804,"201051344000890","174011545737251",27.81,18.70,0,330.63,342.05,9.7,7.4,0.044,1348815.0,1348815.0,6007,0,0,0,L,1122011218,1,121.55,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561897809,617150.00
06/30/2019 08:30,2,0.309,ACTIVE,211.70,337.24,60.012,1561897804,"201051344000988","174011545737251",17.87,18.30,0,328.82,342.95,5.6,3.5,0.022,1029819.4,1029819.4,6005,0,0,0,L,1122011218,1,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561897810,617151.00
06/30/2019 08:30,2,0.318,ACTIVE,211.93,336.64,60.038,1561897804,"201051344000582","174011545737251",27.47,18.30,0,331.23,341.75,8.9,6.7,0.040,1326428.3,1326428.3,5998,0,0,0,L,1122011218,1,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561897811,617152.00
06/30/2019 08:30,2,0.326,ACTIVE,211.48,336.04,60.012,1561897804,"201051344000868","174011545737251",27.23,18.30,0,330.33,342.05,9.0,6.8,0.040,1334424.0,1334424.0,5997,0,0,0,L,1122011218,1,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561897812,617153.00
06/30/2019 08:30,2,0.307,ACTIVE,212.16,337.54,60.017,1561897804,"201051344000576","174011545737251",27.49,18.30,0,331.23,343.25,8.6,6.4,0.040,1351166.7,1351166.7,6013,0,0,0,L,1122011218,1,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561897813,617154.00
06/30/2019 08:30,2,0.307,ACTIVE,211.70,336.34,59.996,1561897804,"201051344001158","174011545737251",27.75,18.00,0,329.43,342.35,8.7,6.4,0.040,1328376.8,1328376.8,5998,0,0,0,L,1122011218,1,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561897814,617155.00
06/30/2019 08:30,2,0.320,ACTIVE,211.70,336.64,60.017,1561897804,"201051344000917","174011545737251",27.41,19.50,0,330.33,342.35,8.9,6.7,0.040,1343349.7,1343349.7,6011,0,0,0,L,1122011218,1,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561897815,617156.00
06/30/2019 08:30,2,0.371,ACTIVE,211.70,336.04,60.017,1561897804,"201051344000417","174011545737251",18.07,18.30,0,331.23,340.55,6.8,4.6,0.022,1066273.0,1066273.0,6020,0,0,0,L,1122011218,1,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561897816,617157.00
06/30/2019 08:30,2,0.303,ACTIVE,211.93,336.94,60.012,1561897804,"201051344000685","174011545737251",27.47,18.30,0,330.63,343.25,8.4,6.2,0.044,1349582.6,1349582.6,6006,0,0,0,L,1122011218,1,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561897817,617158.00
06/30/2019 08:30,2,0.320,ACTIVE,211.70,336.34,60.012,1561897804,"201051344000651","174011545737251",27.59,18.30,0,331.83,342.65,9.0,6.7,0.044,1343507.2,1343507.2,6004,0,0,0,L,1122011218,1,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561897817,617159.00
06/30/2019 08:30,2,0.324,ACTIVE,211.48,336.34,60.012,1561897804,"201051344000594","174011545737251",27.57,18.70,0,329.43,342.05,9.1,6.8,0.044,1354145.4,1354145.4,6005,0,0,0,L,1122011218,1,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561897818,617160.00
06/30/2019 08:30,2,0.324,ACTIVE,211.93,336.64,60.017,1561897804,"201051344000469","174011545737251",27.69,17.80,0,329.73,343.25,9.2,6.9,0.040,1334168.6,1334168.6,6008,0,0,0,L,1122011218,1,120.42,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561897819,617161.00
06/30/2019 08:30,2,0.348,ACTIVE,211.93,336.94,60.001,1561897804,"201051344000585","174011545737251",27.67,19.00,0,330.63,342.35,9.8,7.5,0.044,1358272.4,1358272.4,5999,0,0,0,L,1122011218,1,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561897820,617162.00
06/30/2019 08:30,2,0.316,ACTIVE,212.38,337.84,60.038,1561897804,"201051344000853","174011545737251",27.33,18.70,0,332.43,344.15,8.8,6.6,0.040,1357114.7,1357114.7,6001,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561897821,617163.00
06/30/2019 08:30,2,0.312,ACTIVE,211.93,336.64,60.012,1561897804,"201051344001145","174011545737251",27.79,18.00,0,331.83,343.25,8.8,6.6,0.040,1358157.1,1358157.1,6020,0,0,0,L,1122011218,1,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561897822,617164.00
06/30/2019 08:30,2,0.312,ACTIVE,211.70,336.04,60.006,1561897804,"201051344000438","174011545737251",29.10,18.30,0,331.83,341.45,9.2,7.0,0.035,1351612.7,1351612.7,6002,0,0,0,L,1122011218,1,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561897823,617165.00
06/30/2019 08:30,2,0.346,ACTIVE,211.25,335.74,60.028,1561897804,"201051344001135","174011545737251",27.61,18.70,0,330.03,341.45,9.7,7.4,0.044,1338797.8,1338797.8,6000,0,0,0,L,1122011218,1,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561897824,617166.00
06/30/2019 08:30,2,0.330,ACTIVE,211.70,336.04,60.012,1561897804,"201051344000983","174011545737251",27.79,19.00,0,330.33,342.35,9.3,7.1,0.044,1355158.8,1355158.8,5998,0,0,0,L,1122011218,1,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561897825,617167.00
06/30/2019 08:30,2,0.328,ACTIVE,211.70,335.74,60.028,1561897804,"201051344001203","174011545737251",27.21,18.70,0,331.23,343.25,9.1,6.8,0.044,1346737.1,1346737.1,6012,0,0,0,L,1122011218,1,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561897826,617168.00
06/30/2019 08:30,2,0.318,ACTIVE,211.48,335.14,60.033,1561897804,"201051344001230","174011545737251",27.57,18.00,0,329.43,340.55,8.9,6.7,0.040,1341849.8,1341849.8,6027,0,0,0,L,1122011218,1,121.33,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561897827,617169.00
06/30/2019 08:30,2,0.328,ACTIVE,211.03,335.74,60.038,1561897804,"201051344000646","174011545737251",27.17,18.30,0,329.43,341.45,9.1,6.8,0.044,1335713.5,1335713.5,6015,0,0,0,L,1122011218,1,121.33,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561897828,617170.00
06/30/2019 08:30,2,0.316,ACTIVE,211.70,335.14,60.028,1561897804,"201051344000867","174011545737251",28.01,19.30,0,330.33,342.65,9.0,6.8,0.044,1332393.2,1332393.2,6002,0,0,0,L,1122011218,1,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561897829,617171.00
06/30/2019 08:30,2,0.316,ACTIVE,211.93,337.84,60.033,1561897804,"201051344000633","174011545737251",27.77,18.30,0,331.23,344.76,8.9,6.7,0.044,1329491.9,1329491.9,6013,0,0,0,L,1122011218,1,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561897830,617172.00
06/30/2019 08:30,2,0.346,ACTIVE,211.03,335.44,60.017,1561897804,"201051344000955","174011545737251",27.65,18.70,0,330.03,341.45,9.7,7.5,0.044,1356333.4,1356333.4,6010,0,0,0,L,1122011218,1,120.65,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561897830,617173.00
06/30/2019 08:30,2,0.320,ACTIVE,211.70,336.34,60.028,1561897804,"201051344000648","174011545737251",27.49,18.00,0,331.53,343.25,9.0,6.7,0.044,1343611.9,1343611.9,5998,0,0,0,L,1122011218,1,120.42,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561897831,617174.00
06/30/2019 08:30,2,0.303,ACTIVE,211.93,336.34,60.022,1561897804,"201051344000645","174011545737251",27.57,19.30,0,332.43,343.55,8.5,6.3,0.040,1349080.9,1349080.9,6000,0,0,0,L,1122011218,1,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561897832,617175.00
06/30/2019 08:30,2,0.314,ACTIVE,211.70,336.04,60.070,1561897804,"201051344000569","174011545737251",27.83,18.70,0,330.63,342.65,8.9,6.6,0.044,1365875.2,1365875.2,6004,0,0,0,L,1122011218,1,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561897833,617176.00
06/30/2019 08:30,2,0.361,ACTIVE,211.93,339.65,60.038,1561897804,"179051228000119","174011545737251",27.99,21.30,0,331.83,346.56,10.3,8.0,0.035,152143.1,152143.1,6055,0,0,0,L,46974696,1,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561897834,617177.00
06/30/2019 08:45,2,0.389,ACTIVE,212.61,336.04,59.980,1561898703,"201051344000579","174011545737251",27.95,19.00,0,330.33,341.75,11.0,8.7,0.053,1366908.2,1366908.2,6007,0,0,0,L,1122011218,1,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561898705,617178.00
06/30/2019 08:45,2,0.361,ACTIVE,212.38,335.14,59.996,1561898703,"201051344001025","174011545737251",28.05,18.70,0,330.33,342.35,10.3,8.0,0.049,1351238.7,1351238.7,6004,0,0,0,L,1122011218,1,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561898706,617179.00
06/30/2019 08:45,2,0.381,ACTIVE,212.38,336.04,59.996,1561898703,"201051344001093","174011545737251",27.27,19.30,0,330.03,342.35,10.6,8.3,0.049,1333697.3,1333697.3,6017,0,0,0,L,1122011218,1,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561898707,617180.00
06/30/2019 08:45,2,0.350,ACTIVE,212.61,335.74,59.996,1561898703,"201051344000458","174011545737251",27.63,19.80,0,330.03,341.75,9.8,7.6,0.049,1348194.7,1348194.7,5995,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561898707,617181.00
06/30/2019 08:45,2,0.385,ACTIVE,212.16,334.24,59.990,1561898703,"201051344000890","174011545737251",27.57,19.30,0,329.73,341.75,10.8,8.5,0.049,1348817.0,1348817.0,6008,0,0,0,L,1122011218,1,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561898708,617182.00
06/30/2019 08:45,2,0.332,ACTIVE,212.38,336.94,59.990,1561898703,"201051344000988","174011545737251",18.03,18.70,0,328.52,342.05,6.1,4.0,0.031,1029820.3,1029820.3,6006,0,0,0,L,1122011218,1,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561898709,617183.00
06/30/2019 08:45,2,0.354,ACTIVE,212.61,336.04,59.996,1561898703,"201051344000582","174011545737251",27.57,18.70,0,330.33,342.05,9.9,7.7,0.049,1326430.1,1326430.1,5999,0,0,0,L,1122011218,1,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561898710,617184.00
06/30/2019 08:45,2,0.357,ACTIVE,212.61,336.64,60.001,1561898703,"201051344000868","174011545737251",27.55,18.70,0,330.63,341.75,10.0,7.7,0.049,1334425.8,1334425.8,5998,0,0,0,L,1122011218,1,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561898711,617185.00
06/30/2019 08:45,2,0.332,ACTIVE,213.06,337.54,59.990,1561898703,"201051344000576","174011545737251",28.25,19.00,0,330.93,342.95,9.5,7.3,0.049,1351168.5,1351168.5,6014,0,0,0,L,1122011218,1,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561898712,617186.00
06/30/2019 08:45,2,0.350,ACTIVE,212.61,336.64,59.996,1561898703,"201051344001158","174011545737251",27.08,18.30,0,329.43,342.05,9.6,7.3,0.053,1328378.5,1328378.5,5999,0,0,0,L,1122011218,1,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561898713,617187.00
06/30/2019 08:45,2,0.355,ACTIVE,212.16,335.74,59.996,1561898703,"201051344000917","174011545737251",27.69,19.80,0,328.82,342.05,10.0,7.7,0.053,1343351.5,1343351.5,6012,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561898714,617188.00
06/30/2019 08:45,2,0.381,ACTIVE,212.38,335.14,60.001,1561898703,"201051344000417","174011545737251",18.67,18.70,0,330.03,340.55,7.2,5.0,0.027,1066274.2,1066274.2,6021,0,0,0,L,1122011218,1,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561898715,617189.00
06/30/2019 08:45,2,0.336,ACTIVE,212.61,336.34,60.006,1561898703,"201051344000685","174011545737251",27.87,18.70,0,330.33,342.95,9.5,7.2,0.053,1349584.2,1349584.2,6007,0,0,0,L,1122011218,1,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561898716,617190.00
06/30/2019 08:45,2,0.354,ACTIVE,212.61,336.04,59.990,1561898703,"201051344000651","174011545737251",28.07,18.70,0,330.63,342.35,10.1,7.8,0.053,1343509.0,1343509.0,6005,0,0,0,L,1122011218,1,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561898717,617191.00
06/30/2019 08:45,2,0.359,ACTIVE,212.61,336.64,60.012,1561898703,"201051344000594","174011545737251",27.71,19.00,0,329.13,341.75,10.2,7.9,0.049,1354147.2,1354147.2,6006,0,0,0,L,1122011218,1,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561898718,617192.00
06/30/2019 08:45,2,0.367,ACTIVE,212.83,336.04,60.022,1561898703,"201051344000469","174011545737251",27.04,18.00,0,329.73,342.05,10.1,7.8,0.057,1334170.5,1334170.5,6009,0,0,0,L,1122011218,1,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561898719,617193.00
06/30/2019 08:45,2,0.375,ACTIVE,212.61,336.04,60.006,1561898703,"201051344000585","174011545737251",28.65,19.30,0,329.43,343.25,10.9,8.6,0.053,1358274.4,1358274.4,6000,0,0,0,L,1122011218,1,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561898720,617194.00
06/30/2019 08:45,2,0.344,ACTIVE,213.29,338.14,60.012,1561898703,"201051344000853","174011545737251",27.83,19.00,0,332.43,343.25,9.8,7.5,0.053,1357116.5,1357116.5,6002,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561898720,617195.00
06/30/2019 08:45,2,0.355,ACTIVE,212.61,336.04,60.006,1561898703,"201051344001145","174011545737251",27.33,18.30,0,331.83,342.35,9.9,7.6,0.053,1358158.8,1358158.8,6021,0,0,0,L,1122011218,1,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561898721,617196.00
06/30/2019 08:45,2,0.369,ACTIVE,212.61,336.04,59.969,1561898703,"201051344000438","174011545737251",27.87,18.70,0,330.63,342.35,10.4,8.2,0.049,1351614.6,1351614.6,6003,0,0,0,L,1122011218,1,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561898722,617197.00
06/30/2019 08:45,2,0.387,ACTIVE,212.16,334.24,60.006,1561898703,"201051344001135","174011545737251",27.41,19.00,0,329.73,341.15,10.8,8.5,0.053,1338799.7,1338799.7,6001,0,0,0,L,1122011218,1,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561898723,617198.00
06/30/2019 08:45,2,0.363,ACTIVE,212.61,335.74,60.043,1561898703,"201051344000983","174011545737251",28.11,19.30,0,329.73,341.45,10.3,8.1,0.049,1355160.7,1355160.7,5999,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561898724,617199.00
06/30/2019 08:45,2,0.365,ACTIVE,212.61,335.44,60.006,1561898703,"201051344001203","174011545737251",27.59,19.00,0,330.93,342.65,10.2,7.9,0.057,1346738.9,1346738.9,6013,0,0,0,L,1122011218,1,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561898725,617200.00
06/30/2019 08:45,2,0.361,ACTIVE,212.38,334.54,60.012,1561898703,"201051344001230","174011545737251",27.25,18.30,0,329.13,340.55,10.0,7.7,0.044,1341851.6,1341851.6,6028,0,0,0,L,1122011218,1,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561898726,617201.00
06/30/2019 08:45,2,0.361,ACTIVE,212.16,335.74,60.028,1561898703,"201051344000646","174011545737251",27.75,18.70,0,329.13,341.45,10.2,7.9,0.053,1335715.3,1335715.3,6016,0,0,0,L,1122011218,1,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561898727,617202.00
06/30/2019 08:45,2,0.355,ACTIVE,212.83,335.74,60.012,1561898703,"201051344000867","174011545737251",27.73,19.50,0,329.43,341.75,10.0,7.7,0.044,1332395.0,1332395.0,6003,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561898728,617203.00
06/30/2019 08:45,2,0.350,ACTIVE,213.06,337.54,59.985,1561898703,"201051344000633","174011545737251",28.15,19.00,0,330.03,343.55,10.0,7.7,0.053,1329493.7,1329493.7,6014,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561898729,617204.00
06/30/2019 08:45,2,0.381,ACTIVE,212.16,335.74,60.006,1561898703,"201051344000955","174011545737251",27.91,19.30,0,328.52,340.85,10.8,8.5,0.057,1356335.4,1356335.4,6011,0,0,0,L,1122011218,1,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561898730,617205.00
06/30/2019 08:45,2,0.355,ACTIVE,213.06,336.34,60.006,1561898703,"201051344000648","174011545737251",27.51,18.30,0,331.23,342.35,9.9,7.7,0.049,1343613.7,1343613.7,5999,0,0,0,L,1122011218,1,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561898731,617206.00
06/30/2019 08:45,2,0.344,ACTIVE,213.06,336.64,60.001,1561898703,"201051344000645","174011545737251",27.17,19.50,0,330.63,342.05,9.5,7.3,0.049,1349082.5,1349082.5,6001,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561898732,617207.00
06/30/2019 08:45,2,0.354,ACTIVE,212.83,336.34,60.012,1561898703,"201051344000569","174011545737251",27.71,19.30,0,330.63,341.75,10.0,7.7,0.053,1365877.0,1365877.0,6005,0,0,0,L,1122011218,1,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561898733,617208.00
06/30/2019 08:45,2,0.396,ACTIVE,213.06,339.65,60.001,1561898703,"179051228000119","174011545737251",28.03,21.80,0,331.53,347.16,11.3,8.9,0.049,152145.2,152145.2,6056,0,0,0,L,46974696,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561898734,617209.00
06/30/2019 09:00,2,0.428,ACTIVE,213.29,335.74,59.985,1561899604,"201051344000579","174011545737251",27.59,19.30,0,330.33,342.35,12.0,9.6,0.057,1366910.5,1366910.5,6008,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561899606,617210.00
06/30/2019 09:00,2,0.393,ACTIVE,213.51,336.04,60.028,1561899604,"201051344001025","174011545737251",28.19,19.00,0,329.43,341.45,11.2,8.9,0.062,1351240.8,1351240.8,6005,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561899606,617211.00
06/30/2019 09:00,2,0.391,ACTIVE,213.74,337.24,59.990,1561899604,"201051344001093","174011545737251",28.86,19.50,0,329.73,341.75,11.5,9.2,0.053,1333699.6,1333699.6,6018,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561899607,617212.00
06/30/2019 09:00,2,0.385,ACTIVE,213.06,335.14,59.996,1561899604,"201051344000458","174011545737251",27.43,19.80,0,330.63,342.05,10.7,8.4,0.062,1348196.7,1348196.7,5996,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561899608,617213.00
06/30/2019 09:00,2,0.412,ACTIVE,213.51,335.74,59.990,1561899604,"201051344000890","174011545737251",28.03,19.30,0,328.52,342.35,11.8,9.4,0.057,1348819.2,1348819.2,6009,0,0,0,L,1122011218,1,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561899609,617214.00
