ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2019 09:00,2,0.369,ACTIVE,213.29,336.94,59.969,1561899604,"201051344000988","174011545737251",17.89,19.00,0,329.43,342.95,6.7,4.5,0.031,1029821.4,1029821.4,6007,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561899610,617215.00
06/30/2019 09:00,2,0.383,ACTIVE,213.96,336.94,59.990,1561899604,"201051344000582","174011545737251",27.89,19.00,0,329.73,341.75,10.9,8.6,0.057,1326432.1,1326432.1,6000,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561899611,617216.00
06/30/2019 09:00,2,0.395,ACTIVE,213.06,336.34,60.001,1561899604,"201051344000868","174011545737251",27.21,19.00,0,330.03,342.65,10.9,8.6,0.057,1334427.9,1334427.9,5999,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561899612,617217.00
06/30/2019 09:00,2,0.369,ACTIVE,213.74,337.24,60.006,1561899604,"201051344000576","174011545737251",27.81,19.00,0,330.03,343.85,10.4,8.1,0.053,1351170.4,1351170.4,6015,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561899613,617218.00
06/30/2019 09:00,2,0.367,ACTIVE,213.29,336.34,59.980,1561899604,"201051344001158","174011545737251",28.21,19.00,0,329.73,342.05,10.5,8.2,0.062,1328380.4,1328380.4,6000,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561899614,617219.00
06/30/2019 09:00,2,0.387,ACTIVE,213.96,336.94,59.996,1561899604,"201051344000917","174011545737251",27.99,20.00,0,327.92,342.35,11.0,8.7,0.062,1343353.6,1343353.6,6013,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561899615,617220.00
06/30/2019 09:00,2,0.424,ACTIVE,213.74,336.04,59.985,1561899604,"201051344000417","174011545737251",17.97,19.00,0,328.52,339.95,7.7,5.5,0.035,1066275.5,1066275.5,6022,0,0,0,L,1122011218,1,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561899616,617221.00
06/30/2019 09:00,2,0.371,ACTIVE,213.96,337.54,60.001,1561899604,"201051344000685","174011545737251",27.61,19.00,0,328.82,342.95,10.4,8.1,0.066,1349586.2,1349586.2,6008,0,0,0,L,1122011218,1,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561899617,617222.00
06/30/2019 09:00,2,0.387,ACTIVE,213.74,336.94,60.033,1561899604,"201051344000651","174011545737251",27.85,19.00,0,329.73,342.35,10.9,8.6,0.057,1343511.1,1343511.1,6006,0,0,0,L,1122011218,1,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561899618,617223.00
06/30/2019 09:00,2,0.367,ACTIVE,213.06,336.34,59.990,1561899604,"201051344000594","174011545737251",29.18,19.30,0,328.82,342.35,10.9,8.6,0.057,1354149.3,1354149.3,6007,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561899619,617224.00
06/30/2019 09:00,2,0.395,ACTIVE,213.29,336.94,59.990,1561899604,"201051344000469","174011545737251",27.61,18.30,0,328.52,342.35,11.1,8.7,0.062,1334172.5,1334172.5,6010,0,0,0,L,1122011218,1,121.10,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561899620,617225.00
06/30/2019 09:00,2,0.414,ACTIVE,213.74,337.24,59.975,1561899604,"201051344000585","174011545737251",28.23,19.50,0,329.43,342.35,11.9,9.5,0.066,1358276.7,1358276.7,6001,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561899621,617226.00
06/30/2019 09:00,2,0.383,ACTIVE,213.74,337.54,59.990,1561899604,"201051344000853","174011545737251",27.49,19.30,0,332.13,344.15,10.7,8.4,0.062,1357118.5,1357118.5,6003,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561899621,617227.00
06/30/2019 09:00,2,0.377,ACTIVE,213.96,337.24,59.996,1561899604,"201051344001145","174011545737251",28.31,18.70,0,330.33,342.05,10.8,8.5,0.057,1358160.9,1358160.9,6022,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561899622,617228.00
06/30/2019 09:00,2,0.389,ACTIVE,213.74,336.34,59.985,1561899604,"201051344000438","174011545737251",28.67,19.30,0,329.13,342.05,11.3,9.0,0.062,1351616.8,1351616.8,6004,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561899623,617229.00
06/30/2019 09:00,2,0.412,ACTIVE,213.51,335.74,59.996,1561899604,"201051344001135","174011545737251",27.97,19.30,0,328.52,341.75,11.7,9.4,0.062,1338802.0,1338802.0,6002,0,0,0,L,1122011218,1,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561899624,617230.00
06/30/2019 09:00,2,0.398,ACTIVE,213.29,336.04,59.990,1561899604,"201051344000983","174011545737251",27.91,19.50,0,329.73,342.05,11.3,9.0,0.057,1355162.9,1355162.9,6000,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561899625,617231.00
06/30/2019 09:00,2,0.393,ACTIVE,213.74,336.04,59.996,1561899604,"201051344001203","174011545737251",27.83,19.30,0,329.73,342.95,11.1,8.8,0.057,1346741.0,1346741.0,6014,0,0,0,L,1122011218,1,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561899626,617232.00
06/30/2019 09:00,2,0.393,ACTIVE,213.51,336.04,59.969,1561899604,"201051344001230","174011545737251",27.43,18.70,0,328.52,341.15,10.9,8.6,0.053,1341853.7,1341853.7,6029,0,0,0,L,1122011218,1,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561899627,617233.00
06/30/2019 09:00,2,0.398,ACTIVE,213.29,336.04,59.990,1561899604,"201051344000646","174011545737251",27.71,19.00,0,328.22,341.45,11.2,8.9,0.062,1335717.4,1335717.4,6017,0,0,0,L,1122011218,1,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561899628,617234.00
06/30/2019 09:00,2,0.383,ACTIVE,213.51,335.74,60.012,1561899604,"201051344000867","174011545737251",28.13,19.80,0,330.33,341.45,10.9,8.6,0.053,1332397.1,1332397.1,6004,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561899629,617235.00
06/30/2019 09:00,2,0.383,ACTIVE,213.74,338.14,60.006,1561899604,"201051344000633","174011545737251",28.27,19.30,0,330.63,344.45,11.0,8.7,0.062,1329495.8,1329495.8,6015,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561899630,617236.00
06/30/2019 09:00,2,0.412,ACTIVE,213.29,336.04,60.017,1561899604,"201051344000955","174011545737251",28.11,19.30,0,328.22,341.15,11.8,9.5,0.062,1356337.6,1356337.6,6012,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561899631,617237.00
06/30/2019 09:00,2,0.379,ACTIVE,213.29,336.04,59.985,1561899604,"201051344000648","174011545737251",28.01,18.70,0,331.23,342.65,10.8,8.5,0.057,1343615.7,1343615.7,6000,0,0,0,L,1122011218,1,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561899632,617238.00
06/30/2019 09:00,2,0.369,ACTIVE,213.74,337.24,60.038,1561899604,"201051344000645","174011545737251",27.77,19.80,0,330.93,342.95,10.4,8.1,0.057,1349084.5,1349084.5,6002,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561899633,617239.00
06/30/2019 09:00,2,0.385,ACTIVE,213.29,336.04,59.996,1561899604,"201051344000569","174011545737251",28.17,19.50,0,330.63,342.05,11.0,8.7,0.062,1365879.0,1365879.0,6006,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561899634,617240.00
06/30/2019 09:00,2,0.438,ACTIVE,213.51,339.95,60.017,1561899604,"179051228000119","174011545737251",27.47,21.80,0,331.23,347.16,12.2,9.9,0.057,152147.6,152147.6,6057,0,0,0,L,46974696,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561899635,617241.00
06/30/2019 09:15,2,0.482,ACTIVE,212.61,336.04,59.980,1561900504,"201051344000579","174011545737251",27.85,19.50,0,318.91,342.35,13.6,11.2,0.075,1366913.1,1366913.1,6009,0,0,0,L,1122011218,1,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561900505,617242.00
06/30/2019 09:15,2,0.457,ACTIVE,212.61,335.44,60.022,1561900504,"201051344001025","174011545737251",27.95,19.30,0,318.91,342.95,13.0,10.6,0.075,1351243.2,1351243.2,6006,0,0,0,L,1122011218,1,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561900506,617243.00
06/30/2019 09:15,2,0.463,ACTIVE,212.83,336.94,60.006,1561900504,"201051344001093","174011545737251",28.05,19.80,0,318.30,342.65,13.2,10.8,0.075,1333702.0,1333702.0,6019,0,0,0,L,1122011218,1,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561900507,617244.00
06/30/2019 09:15,2,0.436,ACTIVE,212.61,335.74,60.012,1561900504,"201051344000458","174011545737251",28.11,20.00,0,319.51,342.65,12.4,10.1,0.075,1348199.0,1348199.0,5997,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561900508,617245.00
06/30/2019 09:15,2,0.469,ACTIVE,212.61,335.74,60.017,1561900504,"201051344000890","174011545737251",28.43,19.30,0,319.51,342.35,13.5,11.1,0.075,1348821.8,1348821.8,6010,0,0,0,L,1122011218,1,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561900509,617246.00
06/30/2019 09:15,2,0.422,ACTIVE,212.61,336.64,60.006,1561900504,"201051344000988","174011545737251",18.19,19.30,0,320.11,342.35,7.8,5.6,0.053,1029822.6,1029822.6,6008,0,0,0,L,1122011218,1,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561900509,617247.00
06/30/2019 09:15,2,0.441,ACTIVE,213.06,336.34,59.975,1561900504,"201051344000582","174011545737251",28.17,19.50,0,318.91,342.65,12.6,10.3,0.071,1326434.4,1326434.4,6001,0,0,0,L,1122011218,1,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561900510,617248.00
06/30/2019 09:15,2,0.445,ACTIVE,212.61,335.74,60.033,1561900504,"201051344000868","174011545737251",27.97,19.30,0,319.51,342.65,12.7,10.3,0.071,1334430.2,1334430.2,6000,0,0,0,L,1122011218,1,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561900511,617249.00
06/30/2019 09:15,2,0.424,ACTIVE,213.06,337.84,60.012,1561900504,"201051344000576","174011545737251",28.17,19.30,0,320.11,343.55,12.1,9.8,0.066,1351172.6,1351172.6,6016,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561900512,617250.00
06/30/2019 09:15,2,0.436,ACTIVE,212.61,336.64,60.038,1561900504,"201051344001158","174011545737251",27.67,19.30,0,319.21,342.95,12.2,9.9,0.075,1328382.7,1328382.7,6001,0,0,0,L,1122011218,1,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561900513,617251.00
06/30/2019 09:15,2,0.453,ACTIVE,213.06,336.64,60.006,1561900504,"201051344000917","174011545737251",27.65,20.30,0,318.00,343.25,12.7,10.4,0.080,1343355.9,1343355.9,6014,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561900514,617252.00
06/30/2019 09:15,2,0.480,ACTIVE,213.06,335.74,60.017,1561900504,"201051344000417","174011545737251",18.01,19.30,0,319.21,340.85,8.8,6.6,0.044,1066277.0,1066277.0,6023,0,0,0,L,1122011218,1,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561900515,617253.00
06/30/2019 09:15,2,0.447,ACTIVE,213.29,337.54,60.017,1561900504,"201051344000685","174011545737251",26.80,19.30,0,319.81,343.55,12.2,9.8,0.075,1349588.4,1349588.4,6009,0,0,0,L,1122011218,1,122.91,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561900516,617254.00
06/30/2019 09:15,2,0.463,ACTIVE,213.06,337.24,59.990,1561900504,"201051344000651","174011545737251",27.06,19.50,0,319.21,343.25,12.7,10.3,0.075,1343513.4,1343513.4,6007,0,0,0,L,1122011218,1,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561900517,617255.00
06/30/2019 09:15,2,0.441,ACTIVE,212.61,336.64,60.017,1561900504,"201051344000594","174011545737251",28.55,19.50,0,318.91,342.65,12.8,10.4,0.071,1354151.7,1354151.7,6008,0,0,0,L,1122011218,1,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561900518,617256.00
06/30/2019 09:15,2,0.453,ACTIVE,212.83,336.94,60.017,1561900504,"201051344000469","174011545737251",27.85,19.00,0,318.61,342.65,12.8,10.4,0.075,1334174.9,1334174.9,6011,0,0,0,L,1122011218,1,120.88,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561900519,617257.00
06/30/2019 09:15,2,0.486,ACTIVE,213.06,336.94,60.038,1561900504,"201051344000585","174011545737251",27.59,19.80,0,318.00,342.95,13.6,11.2,0.084,1358279.3,1358279.3,6002,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561900520,617258.00
06/30/2019 09:15,2,0.439,ACTIVE,213.29,337.84,60.006,1561900504,"201051344000853","174011545737251",27.55,19.50,0,322.21,343.85,12.3,9.9,0.071,1357120.8,1357120.8,6004,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561900521,617259.00
06/30/2019 09:15,2,0.432,ACTIVE,213.29,336.94,60.054,1561900504,"201051344001145","174011545737251",28.86,19.00,0,319.81,343.55,12.6,10.3,0.071,1358163.2,1358163.2,6023,0,0,0,L,1122011218,1,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561900522,617260.00
06/30/2019 09:15,2,0.457,ACTIVE,212.83,336.64,60.012,1561900504,"201051344000438","174011545737251",28.35,19.30,0,318.91,342.95,13.1,10.8,0.075,1351619.2,1351619.2,6005,0,0,0,L,1122011218,1,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561900523,617261.00
06/30/2019 09:15,2,0.471,ACTIVE,212.38,335.44,60.006,1561900504,"201051344001135","174011545737251",28.19,19.50,0,319.51,342.65,13.4,11.1,0.075,1338804.5,1338804.5,6003,0,0,0,L,1122011218,1,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561900523,617262.00
06/30/2019 09:15,2,0.457,ACTIVE,212.83,336.04,60.006,1561900504,"201051344000983","174011545737251",27.91,19.80,0,318.91,342.35,12.9,10.6,0.075,1355165.3,1355165.3,6001,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561900524,617263.00
06/30/2019 09:15,2,0.453,ACTIVE,213.06,336.04,60.049,1561900504,"201051344001203","174011545737251",28.21,19.50,0,318.91,343.55,13.0,10.6,0.080,1346743.4,1346743.4,6015,0,0,0,L,1122011218,1,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561900525,617264.00
06/30/2019 09:15,2,0.453,ACTIVE,212.61,336.04,60.017,1561900504,"201051344001230","174011545737251",27.55,19.00,0,318.61,341.75,12.7,10.3,0.071,1341856.0,1341856.0,6030,0,0,0,L,1122011218,1,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561900526,617265.00
06/30/2019 09:15,2,0.453,ACTIVE,212.38,336.34,60.017,1561900504,"201051344000646","174011545737251",28.13,19.30,0,318.30,342.95,12.9,10.6,0.071,1335719.8,1335719.8,6018,0,0,0,L,1122011218,1,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561900527,617266.00
06/30/2019 09:15,2,0.443,ACTIVE,212.83,336.34,60.017,1561900504,"201051344000867","174011545737251",28.25,20.00,0,318.91,342.35,12.8,10.4,0.071,1332399.4,1332399.4,6005,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561900528,617267.00
06/30/2019 09:15,2,0.445,ACTIVE,213.29,338.74,60.022,1561900504,"201051344000633","174011545737251",27.97,19.50,0,320.11,344.15,12.7,10.3,0.075,1329498.1,1329498.1,6016,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561900529,617268.00
06/30/2019 09:15,2,0.473,ACTIVE,212.38,336.04,60.006,1561900504,"201051344000955","174011545737251",28.33,19.50,0,318.61,342.65,13.6,11.2,0.080,1356340.1,1356340.1,6013,0,0,0,L,1122011218,1,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561900530,617269.00
06/30/2019 09:15,2,0.441,ACTIVE,213.06,336.64,60.022,1561900504,"201051344000648","174011545737251",28.05,19.00,0,320.11,343.25,12.6,10.2,0.075,1343618.0,1343618.0,6001,0,0,0,L,1122011218,1,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561900531,617270.00
06/30/2019 09:15,2,0.430,ACTIVE,213.06,337.24,60.012,1561900504,"201051344000645","174011545737251",27.65,19.80,0,320.71,343.25,12.0,9.7,0.071,1349086.7,1349086.7,6003,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561900532,617271.00
06/30/2019 09:15,2,0.438,ACTIVE,212.83,336.64,60.054,1561900504,"201051344000569","174011545737251",28.39,19.80,0,319.21,342.65,12.6,10.3,0.075,1365881.3,1365881.3,6007,0,0,0,L,1122011218,1,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561900533,617272.00
06/30/2019 09:15,2,0.480,ACTIVE,212.83,339.95,60.012,1561900504,"179051228000119","174011545737251",28.33,22.00,0,323.41,347.16,13.8,11.4,0.066,152150.2,152150.2,6058,0,0,0,L,46974696,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561900534,617273.00
06/30/2019 09:30,2,0.547,ACTIVE,212.38,336.34,59.959,1561901404,"201051344000579","174011545737251",29.00,19.80,0,329.43,343.55,16.1,13.6,0.097,1366916.1,1366916.1,6010,0,0,0,L,1122011218,1,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561901405,617274.00
06/30/2019 09:30,2,0.531,ACTIVE,212.61,336.64,59.964,1561901404,"201051344001025","174011545737251",28.96,19.30,0,328.82,343.85,15.6,13.1,0.102,1351246.1,1351246.1,6007,0,0,0,L,1122011218,1,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561901406,617275.00
06/30/2019 09:30,2,0.547,ACTIVE,212.61,337.54,59.996,1561901404,"201051344001093","174011545737251",28.15,20.00,0,329.13,344.15,15.6,13.1,0.097,1333704.9,1333704.9,6020,0,0,0,L,1122011218,1,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561901407,617276.00
06/30/2019 09:30,2,0.510,ACTIVE,212.38,336.34,59.969,1561901404,"201051344000458","174011545737251",28.73,20.30,0,329.43,343.55,14.8,12.4,0.097,1348201.8,1348201.8,5998,0,0,0,L,1122011218,1,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561901408,617277.00
06/30/2019 09:30,2,0.551,ACTIVE,212.61,336.94,59.969,1561901404,"201051344000890","174011545737251",28.88,19.30,0,327.92,343.85,16.1,13.6,0.097,1348824.8,1348824.8,6011,0,0,0,L,1122011218,1,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561901409,617278.00
06/30/2019 09:30,2,0.510,ACTIVE,212.38,337.54,59.996,1561901404,"201051344000988","174011545737251",18.27,19.50,0,328.52,342.95,9.5,7.2,0.071,1029824.2,1029824.2,6009,0,0,0,L,1122011218,1,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561901409,617279.00
06/30/2019 09:30,2,0.525,ACTIVE,213.06,337.84,60.001,1561901404,"201051344000582","174011545737251",28.37,19.80,0,329.73,344.45,15.2,12.7,0.097,1326437.2,1326437.2,6002,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561901411,617280.00
06/30/2019 09:30,2,0.531,ACTIVE,212.61,337.24,60.001,1561901404,"201051344000868","174011545737251",28.05,19.30,0,328.52,343.55,15.1,12.7,0.093,1334433.0,1334433.0,6001,0,0,0,L,1122011218,1,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561901412,617281.00
06/30/2019 09:30,2,0.490,ACTIVE,213.06,338.74,59.996,1561901404,"201051344000576","174011545737251",29.14,19.30,0,330.63,345.06,14.5,12.1,0.088,1351175.3,1351175.3,6017,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561901413,617282.00
06/30/2019 09:30,2,0.500,ACTIVE,212.61,337.24,60.028,1561901404,"201051344001158","174011545737251",28.78,19.30,0,328.52,343.85,14.6,12.2,0.097,1328385.4,1328385.4,6002,0,0,0,L,1122011218,1,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561901414,617283.00
06/30/2019 09:30,2,0.514,ACTIVE,212.83,338.14,60.001,1561901404,"201051344000917","174011545737251",29.14,20.70,0,328.22,343.85,15.2,12.7,0.097,1343358.7,1343358.7,6015,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561901414,617284.00
06/30/2019 09:30,2,0.557,ACTIVE,212.83,336.34,59.985,1561901404,"201051344000417","174011545737251",18.55,19.30,0,328.52,341.45,10.5,8.2,0.062,1066278.8,1066278.8,6024,0,0,0,L,1122011218,1,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561901415,617285.00
06/30/2019 09:30,2,0.516,ACTIVE,213.06,338.74,60.001,1561901404,"201051344000685","174011545737251",28.59,19.30,0,328.52,344.76,14.9,12.5,0.102,1349591.1,1349591.1,6010,0,0,0,L,1122011218,1,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561901416,617286.00
06/30/2019 09:30,2,0.531,ACTIVE,213.06,338.44,59.996,1561901404,"201051344000651","174011545737251",28.59,19.50,0,330.33,344.76,15.4,12.9,0.102,1343516.2,1343516.2,6008,0,0,0,L,1122011218,1,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561901417,617287.00
06/30/2019 09:30,2,0.533,ACTIVE,212.38,336.34,60.001,1561901404,"201051344000594","174011545737251",28.17,19.80,0,328.22,343.85,15.2,12.8,0.097,1354154.5,1354154.5,6009,0,0,0,L,1122011218,1,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561901418,617288.00
06/30/2019 09:30,2,0.527,ACTIVE,212.83,337.54,60.012,1561901404,"201051344000469","174011545737251",28.39,19.00,0,328.52,344.15,15.2,12.7,0.102,1334177.7,1334177.7,6012,0,0,0,L,1122011218,1,120.88,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561901419,617289.00
06/30/2019 09:30,2,0.566,ACTIVE,213.06,338.14,59.996,1561901404,"201051344000585","174011545737251",28.47,19.80,0,329.73,344.76,16.4,13.9,0.102,1358282.3,1358282.3,6003,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561901420,617290.00
06/30/2019 09:30,2,0.521,ACTIVE,213.06,338.74,60.006,1561901404,"201051344000853","174011545737251",28.23,19.80,0,331.23,345.36,14.9,12.5,0.097,1357123.5,1357123.5,6005,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561901421,617291.00
06/30/2019 09:30,2,0.531,ACTIVE,213.06,338.44,60.028,1561901404,"201051344001145","174011545737251",28.17,19.30,0,330.63,344.45,15.2,12.7,0.097,1358166.0,1358166.0,6024,0,0,0,L,1122011218,1,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561901422,617292.00
06/30/2019 09:30,2,0.537,ACTIVE,212.83,337.84,60.012,1561901404,"201051344000438","174011545737251",28.92,19.30,0,330.03,344.15,15.8,13.3,0.097,1351622.1,1351622.1,6006,0,0,0,L,1122011218,1,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561901423,617293.00
06/30/2019 09:30,2,0.557,ACTIVE,212.38,336.64,59.996,1561901404,"201051344001135","174011545737251",28.59,19.80,0,328.82,343.55,16.1,13.6,0.102,1338807.5,1338807.5,6004,0,0,0,L,1122011218,1,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561901424,617294.00
06/30/2019 09:30,2,0.529,ACTIVE,212.61,336.64,59.990,1561901404,"201051344000983","174011545737251",28.77,19.80,0,329.13,343.55,15.4,12.9,0.102,1355168.2,1355168.2,6002,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561901425,617295.00
06/30/2019 09:30,2,0.545,ACTIVE,213.06,337.24,59.990,1561901404,"201051344001203","174011545737251",28.19,19.50,0,329.13,345.36,15.6,13.1,0.106,1346746.3,1346746.3,6016,0,0,0,L,1122011218,1,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561901426,617296.00
06/30/2019 09:30,2,0.535,ACTIVE,212.83,336.34,59.996,1561901404,"201051344001230","174011545737251",28.21,19.00,0,327.32,343.55,15.3,12.9,0.097,1341858.8,1341858.8,6031,0,0,0,L,1122011218,1,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561901427,617297.00
06/30/2019 09:30,2,0.520,ACTIVE,212.38,337.24,59.975,1561901404,"201051344000646","174011545737251",29.06,19.50,0,328.22,343.85,15.3,12.9,0.097,1335722.7,1335722.7,6019,0,0,0,L,1122011218,1,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561901428,617298.00
06/30/2019 09:30,2,0.525,ACTIVE,212.83,336.34,60.001,1561901404,"201051344000867","174011545737251",28.71,20.30,0,329.13,343.55,15.3,12.8,0.093,1332402.2,1332402.2,6006,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561901429,617299.00
06/30/2019 09:30,2,0.527,ACTIVE,213.06,338.74,59.969,1561901404,"201051344000633","174011545737251",28.31,19.50,0,329.73,345.36,15.2,12.7,0.093,1329500.9,1329500.9,6017,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561901430,617300.00
06/30/2019 09:30,2,0.561,ACTIVE,212.38,337.84,60.001,1561901404,"201051344000955","174011545737251",28.49,19.80,0,328.22,343.25,16.2,13.7,0.106,1356343.2,1356343.2,6014,0,0,0,L,1122011218,1,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561901431,617301.00
06/30/2019 09:30,2,0.521,ACTIVE,212.83,337.54,59.990,1561901404,"201051344000648","174011545737251",28.55,19.00,0,330.03,345.06,15.1,12.6,0.097,1343620.7,1343620.7,6002,0,0,0,L,1122011218,1,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561901431,617302.00
06/30/2019 09:30,2,0.508,ACTIVE,213.06,337.84,60.006,1561901404,"201051344000645","174011545737251",28.27,19.80,0,330.33,344.15,14.6,12.1,0.097,1349089.3,1349089.3,6004,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561901432,617303.00
06/30/2019 09:30,2,0.521,ACTIVE,212.61,336.94,59.996,1561901404,"201051344000569","174011545737251",28.86,19.80,0,329.73,343.85,15.2,12.8,0.097,1365884.1,1365884.1,6008,0,0,0,L,1122011218,1,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561901433,617304.00
06/30/2019 09:30,2,0.574,ACTIVE,213.06,342.35,59.996,1561901404,"179051228000119","174011545737251",28.39,22.00,0,330.03,348.66,16.6,14.0,0.102,152153.3,152153.3,6060,0,0,0,L,46974696,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561901435,617305.00
06/30/2019 09:45,2,0.664,ACTIVE,212.83,337.84,59.938,1561902304,"201051344000579","174011545737251",29.10,19.80,0,329.13,346.26,19.6,17.0,0.133,1366919.9,1366919.9,6011,0,0,0,L,1122011218,1,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561902306,617306.00
06/30/2019 09:45,2,0.666,ACTIVE,213.06,338.44,59.985,1561902304,"201051344001025","174011545737251",28.78,19.50,0,330.03,347.16,19.4,16.8,0.137,1351249.8,1351249.8,6008,0,0,0,L,1122011218,1,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561902307,617307.00
06/30/2019 09:45,2,0.672,ACTIVE,213.29,339.04,59.980,1561902304,"201051344001093","174011545737251",28.29,20.00,0,330.03,346.86,19.3,16.7,0.128,1333708.6,1333708.6,6021,0,0,0,L,1122011218,1,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561902307,617308.00
06/30/2019 09:45,2,0.629,ACTIVE,212.83,338.14,59.985,1561902304,"201051344000458","174011545737251",28.67,19.80,0,329.13,345.66,18.3,15.8,0.133,1348205.3,1348205.3,5999,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561902308,617309.00
06/30/2019 09:45,2,0.688,ACTIVE,213.06,338.44,59.985,1561902304,"201051344000890","174011545737251",28.45,19.50,0,329.43,346.56,19.9,17.3,0.133,1348828.6,1348828.6,6012,0,0,0,L,1122011218,1,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561902309,617310.00
06/30/2019 09:45,2,0.637,ACTIVE,212.83,338.14,59.980,1561902304,"201051344000988","174011545737251",18.39,19.30,0,328.22,344.45,11.9,9.6,0.084,1029826.3,1029826.3,6010,0,0,0,L,1122011218,1,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561902310,617311.00
06/30/2019 09:45,2,0.645,ACTIVE,213.51,339.65,59.980,1561902304,"201051344000582","174011545737251",28.59,19.50,0,329.73,347.16,18.7,16.1,0.128,1326440.8,1326440.8,6003,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561902311,617312.00
06/30/2019 09:45,2,0.641,ACTIVE,212.83,338.14,60.022,1561902304,"201051344000868","174011545737251",28.86,19.00,0,329.43,345.96,18.7,16.2,0.124,1334436.6,1334436.6,6002,0,0,0,L,1122011218,1,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561902312,617313.00
06/30/2019 09:45,2,0.617,ACTIVE,213.29,339.34,59.990,1561902304,"201051344000576","174011545737251",28.86,19.00,0,330.03,346.56,18.1,15.6,0.128,1351178.7,1351178.7,6018,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561902313,617314.00
06/30/2019 09:45,2,0.631,ACTIVE,212.83,338.44,59.985,1561902304,"201051344001158","174011545737251",28.65,19.00,0,330.33,346.26,18.3,15.8,0.133,1328388.9,1328388.9,6003,0,0,0,L,1122011218,1,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561902314,617315.00
06/30/2019 09:45,2,0.650,ACTIVE,213.29,339.65,60.001,1561902304,"201051344000917","174011545737251",28.41,20.70,0,329.43,346.86,18.7,16.2,0.133,1343362.4,1343362.4,6016,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561902315,617316.00
06/30/2019 09:45,2,0.686,ACTIVE,213.29,337.84,59.990,1561902304,"201051344000417","174011545737251",18.49,19.50,0,329.73,342.95,12.9,10.5,0.084,1066281.1,1066281.1,6025,0,0,0,L,1122011218,1,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561902316,617317.00
06/30/2019 09:45,2,0.639,ACTIVE,213.29,339.65,59.990,1561902304,"201051344000685","174011545737251",28.41,19.30,0,330.33,347.16,18.4,15.8,0.137,1349594.6,1349594.6,6011,0,0,0,L,1122011218,1,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561902317,617318.00
06/30/2019 09:45,2,0.656,ACTIVE,213.51,339.65,59.985,1561902304,"201051344000651","174011545737251",28.47,19.80,0,330.63,347.16,18.9,16.4,0.133,1343519.8,1343519.8,6009,0,0,0,L,1122011218,1,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561902318,617319.00
06/30/2019 09:45,2,0.645,ACTIVE,212.61,338.14,60.001,1561902304,"201051344000594","174011545737251",28.67,19.80,0,327.32,346.26,18.8,16.2,0.128,1354158.1,1354158.1,6010,0,0,0,L,1122011218,1,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561902319,617320.00
06/30/2019 09:45,2,0.643,ACTIVE,212.83,338.44,59.990,1561902304,"201051344000469","174011545737251",28.65,19.00,0,329.13,346.26,18.7,16.2,0.137,1334181.2,1334181.2,6013,0,0,0,L,1122011218,1,120.88,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561902320,617321.00
06/30/2019 09:45,2,0.688,ACTIVE,213.29,339.34,60.022,1561902304,"201051344000585","174011545737251",28.77,19.80,0,330.33,347.16,20.1,17.5,0.133,1358286.2,1358286.2,6004,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561902320,617322.00
06/30/2019 09:45,2,0.633,ACTIVE,213.29,339.65,59.990,1561902304,"201051344000853","174011545737251",28.73,19.50,0,331.23,348.06,18.4,15.9,0.128,1357127.0,1357127.0,6006,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561902321,617323.00
06/30/2019 09:45,2,0.648,ACTIVE,213.29,339.34,59.996,1561902304,"201051344001145","174011545737251",28.51,19.30,0,330.63,347.46,18.8,16.2,0.133,1358169.6,1358169.6,6025,0,0,0,L,1122011218,1,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561902322,617324.00
06/30/2019 09:45,2,0.652,ACTIVE,213.29,339.04,59.980,1561902304,"201051344000438","174011545737251",29.24,19.50,0,330.63,347.46,19.4,16.8,0.128,1351625.9,1351625.9,6007,0,0,0,L,1122011218,1,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561902323,617325.00
06/30/2019 09:45,2,0.678,ACTIVE,212.83,338.14,60.017,1561902304,"201051344001135","174011545737251",28.82,19.80,0,328.22,346.26,19.8,17.2,0.133,1338811.3,1338811.3,6005,0,0,0,L,1122011218,1,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561902324,617326.00
06/30/2019 09:45,2,0.639,ACTIVE,212.83,338.44,59.985,1561902304,"201051344000983","174011545737251",29.22,19.50,0,329.13,346.26,18.9,16.4,0.128,1355171.8,1355171.8,6003,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561902325,617327.00
06/30/2019 09:45,2,0.656,ACTIVE,213.29,338.14,59.990,1561902304,"201051344001203","174011545737251",28.80,19.50,0,329.43,348.36,19.1,16.6,0.137,1346750.0,1346750.0,6017,0,0,0,L,1122011218,1,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561902326,617328.00
06/30/2019 09:45,2,0.648,ACTIVE,212.83,337.84,59.990,1561902304,"201051344001230","174011545737251",28.69,19.30,0,327.92,345.66,18.9,16.3,0.133,1341862.5,1341862.5,6032,0,0,0,L,1122011218,1,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561902327,617329.00
06/30/2019 09:45,2,0.648,ACTIVE,212.61,338.44,60.001,1561902304,"201051344000646","174011545737251",28.94,19.50,0,328.22,346.26,19.1,16.5,0.137,1335726.3,1335726.3,6020,0,0,0,L,1122011218,1,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561902328,617330.00
06/30/2019 09:45,2,0.637,ACTIVE,212.83,337.24,59.985,1561902304,"201051344000867","174011545737251",29.02,20.00,0,329.43,345.66,18.7,16.2,0.124,1332405.8,1332405.8,6007,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561902329,617331.00
06/30/2019 09:45,2,0.639,ACTIVE,213.29,339.95,59.985,1561902304,"201051344000633","174011545737251",28.69,19.30,0,329.73,347.46,18.6,16.0,0.137,1329504.5,1329504.5,6018,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561902330,617332.00
06/30/2019 09:45,2,0.666,ACTIVE,212.61,338.44,59.985,1561902304,"201051344000955","174011545737251",29.14,19.80,0,327.32,346.26,19.7,17.1,0.137,1356347.0,1356347.0,6015,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561902331,617333.00
06/30/2019 09:45,2,0.639,ACTIVE,212.83,338.14,59.980,1561902304,"201051344000648","174011545737251",28.61,18.30,0,329.43,345.96,18.5,15.9,0.128,1343624.2,1343624.2,6003,0,0,0,L,1122011218,1,120.88,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561902332,617334.00
06/30/2019 09:45,2,0.619,ACTIVE,213.06,338.74,59.964,1561902304,"201051344000645","174011545737251",28.86,19.50,0,330.33,346.26,18.1,15.6,0.128,1349092.8,1349092.8,6005,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561902333,617335.00
06/30/2019 09:45,2,0.639,ACTIVE,212.83,338.14,60.006,1561902304,"201051344000569","174011545737251",28.96,19.80,0,329.73,346.56,18.8,16.2,0.133,1365887.7,1365887.7,6009,0,0,0,L,1122011218,1,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561902334,617336.00
06/30/2019 09:45,2,0.693,ACTIVE,213.06,342.05,59.980,1561902304,"179051228000119","174011545737251",28.73,21.80,0,331.83,349.86,20.2,17.6,0.133,152157.2,152157.2,6061,0,0,0,L,46974696,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561902335,617337.00
06/30/2019 10:00,2,0.729,ACTIVE,212.61,339.04,60.012,1561903205,"201051344000579","174011545737251",29.18,19.50,0,329.13,348.36,21.5,18.9,0.150,1366924.3,1366924.3,6012,0,0,0,L,1122011218,1,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561903206,617338.00
06/30/2019 10:00,2,0.727,ACTIVE,213.51,339.95,59.990,1561903205,"201051344001025","174011545737251",28.90,19.50,0,330.03,349.56,21.3,18.6,0.150,1351254.2,1351254.2,6009,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561903207,617339.00
06/30/2019 10:00,2,0.727,ACTIVE,213.74,341.15,60.001,1561903205,"201051344001093","174011545737251",28.67,20.00,0,330.63,349.56,21.1,18.5,0.150,1333713.0,1333713.0,6022,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561903208,617340.00
06/30/2019 10:00,2,0.693,ACTIVE,212.83,338.44,59.996,1561903205,"201051344000458","174011545737251",28.78,19.80,0,329.13,347.76,20.2,17.6,0.150,1348209.4,1348209.4,6000,0,0,0,L,1122011218,1,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561903209,617341.00
06/30/2019 10:00,2,0.738,ACTIVE,213.51,340.25,60.001,1561903205,"201051344000890","174011545737251",29.06,19.50,0,328.82,348.96,21.8,19.1,0.155,1348833.1,1348833.1,6013,0,0,0,L,1122011218,1,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561903210,617342.00
06/30/2019 10:00,2,0.691,ACTIVE,212.83,338.74,60.001,1561903205,"201051344000988","174011545737251",18.79,19.00,0,329.13,346.26,13.2,10.8,0.093,1029828.8,1029828.8,6011,0,0,0,L,1122011218,1,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561903211,617343.00
06/30/2019 10:00,2,0.707,ACTIVE,213.96,340.85,60.001,1561903205,"201051344000582","174011545737251",28.63,19.80,0,330.03,349.86,20.5,17.9,0.146,1326445.1,1326445.1,6004,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561903212,617344.00
06/30/2019 10:00,2,0.709,ACTIVE,212.83,338.74,59.996,1561903205,"201051344000868","174011545737251",28.59,18.30,0,328.22,348.36,20.6,18.0,0.146,1334440.8,1334440.8,6003,0,0,0,L,1122011218,1,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561903213,617345.00
06/30/2019 10:00,2,0.676,ACTIVE,213.29,339.95,59.996,1561903205,"201051344000576","174011545737251",29.10,18.70,0,330.03,348.96,19.9,17.3,0.146,1351182.8,1351182.8,6019,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561903214,617346.00
06/30/2019 10:00,2,0.682,ACTIVE,212.83,339.04,60.001,1561903205,"201051344001158","174011545737251",29.14,19.00,0,330.03,347.76,20.1,17.5,0.150,1328393.0,1328393.0,6004,0,0,0,L,1122011218,1,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561903215,617347.00
06/30/2019 10:00,2,0.703,ACTIVE,213.74,340.55,59.985,1561903205,"201051344000917","174011545737251",28.92,20.70,0,329.73,349.26,20.6,18.0,0.146,1343366.6,1343366.6,6017,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561903216,617348.00
06/30/2019 10:00,2,0.756,ACTIVE,213.74,338.74,59.996,1561903205,"201051344000417","174011545737251",18.51,19.30,0,329.43,345.06,14.2,11.8,0.093,1066283.9,1066283.9,6026,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561903217,617349.00
06/30/2019 10:00,2,0.703,ACTIVE,213.74,341.45,59.959,1561903205,"201051344000685","174011545737251",28.51,19.30,0,330.03,349.56,20.4,17.7,0.155,1349598.8,1349598.8,6012,0,0,0,L,1122011218,1,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561903218,617350.00
06/30/2019 10:00,2,0.713,ACTIVE,213.74,340.85,60.006,1561903205,"201051344000651","174011545737251",28.90,19.50,0,330.33,349.56,20.9,18.2,0.150,1343524.1,1343524.1,6010,0,0,0,L,1122011218,1,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561903219,617351.00
06/30/2019 10:00,2,0.688,ACTIVE,212.38,338.14,60.006,1561903205,"201051344000594","174011545737251",29.52,19.50,0,327.02,348.36,20.6,17.9,0.146,1354162.3,1354162.3,6011,0,0,0,L,1122011218,1,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561903220,617352.00
06/30/2019 10:00,2,0.705,ACTIVE,213.06,339.34,59.996,1561903205,"201051344000469","174011545737251",28.71,18.70,0,327.32,348.36,20.5,17.9,0.150,1334185.5,1334185.5,6014,0,0,0,L,1122011218,1,120.88,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561903221,617353.00
06/30/2019 10:00,2,0.750,ACTIVE,213.74,341.45,59.996,1561903205,"201051344000585","174011545737251",28.90,19.80,0,330.33,350.17,21.9,19.3,0.159,1358290.8,1358290.8,6005,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561903221,617354.00
06/30/2019 10:00,2,0.686,ACTIVE,213.51,340.25,59.996,1561903205,"201051344000853","174011545737251",29.10,19.30,0,331.23,349.26,20.3,17.7,0.146,1357131.2,1357131.2,6007,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561903222,617355.00
06/30/2019 10:00,2,0.707,ACTIVE,213.96,341.15,60.001,1561903205,"201051344001145","174011545737251",28.90,19.00,0,330.93,350.47,20.7,18.1,0.150,1358173.9,1358173.9,6026,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561903223,617356.00
06/30/2019 10:00,2,0.725,ACTIVE,213.74,340.55,60.001,1561903205,"201051344000438","174011545737251",29.02,19.30,0,330.33,349.56,21.3,18.6,0.150,1351630.3,1351630.3,6008,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561903224,617357.00
