ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2019 10:00,2,0.744,ACTIVE,213.51,340.25,60.001,1561903205,"201051344001135","174011545737251",28.88,19.80,0,329.73,349.26,21.8,19.1,0.150,1338815.9,1338815.9,6006,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561903225,617358.00
06/30/2019 10:00,2,0.713,ACTIVE,212.83,337.24,59.964,1561903205,"201051344000983","174011545737251",28.92,19.30,0,328.82,347.46,20.9,18.2,0.141,1355176.1,1355176.1,6004,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561903226,617359.00
06/30/2019 10:00,2,0.723,ACTIVE,213.74,340.25,59.980,1561903205,"201051344001203","174011545737251",28.75,19.80,0,330.33,350.77,21.1,18.4,0.155,1346754.3,1346754.3,6018,0,0,0,L,1122011218,1,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561903227,617360.00
06/30/2019 10:00,2,0.709,ACTIVE,213.51,340.25,59.996,1561903205,"201051344001230","174011545737251",28.69,19.30,0,327.92,348.06,20.6,18.0,0.146,1341866.7,1341866.7,6033,0,0,0,L,1122011218,1,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561903228,617361.00
06/30/2019 10:00,2,0.717,ACTIVE,213.29,340.85,60.022,1561903205,"201051344000646","174011545737251",28.75,19.50,0,328.22,349.26,20.9,18.2,0.155,1335730.7,1335730.7,6021,0,0,0,L,1122011218,1,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561903229,617362.00
06/30/2019 10:00,2,0.715,ACTIVE,213.06,337.84,59.996,1561903205,"201051344000867","174011545737251",28.23,19.80,0,328.82,346.86,20.5,17.8,0.146,1332410.1,1332410.1,6008,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561903230,617363.00
06/30/2019 10:00,2,0.691,ACTIVE,213.29,339.95,60.043,1561903205,"201051344000633","174011545737251",29.12,19.00,0,330.03,350.17,20.4,17.8,0.150,1329508.7,1329508.7,6019,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561903231,617364.00
06/30/2019 10:00,2,0.723,ACTIVE,213.29,340.25,60.001,1561903205,"201051344000955","174011545737251",29.40,19.50,0,328.82,348.66,21.6,18.9,0.155,1356351.5,1356351.5,6016,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561903232,617365.00
06/30/2019 10:00,2,0.697,ACTIVE,213.06,338.74,59.996,1561903205,"201051344000648","174011545737251",28.75,18.00,0,330.03,348.06,20.3,17.7,0.146,1343628.4,1343628.4,6004,0,0,0,L,1122011218,1,120.88,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561903233,617366.00
06/30/2019 10:00,2,0.689,ACTIVE,213.29,339.34,60.028,1561903205,"201051344000645","174011545737251",28.55,19.00,0,329.73,348.06,20.0,17.4,0.146,1349096.8,1349096.8,6006,0,0,0,L,1122011218,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561903233,617367.00
06/30/2019 10:00,2,0.691,ACTIVE,213.06,338.74,59.990,1561903205,"201051344000569","174011545737251",29.38,19.50,0,330.03,347.76,20.6,17.9,0.150,1365892.0,1365892.0,6010,0,0,0,L,1122011218,1,120.88,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561903235,617368.00
06/30/2019 10:00,2,0.752,ACTIVE,213.29,342.05,60.001,1561903205,"179051228000119","174011545737251",28.92,21.50,0,330.33,352.57,22.1,19.4,0.146,152161.8,152161.8,6062,0,0,0,L,46974696,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561903236,617369.00
06/30/2019 10:15,2,0.924,ACTIVE,213.29,341.45,60.001,1561904104,"201051344000579","174011545737251",30.04,19.50,0,330.03,352.87,28.1,25.2,0.208,1366929.7,1366929.7,6013,0,0,0,L,1122011218,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561904105,617370.00
06/30/2019 10:15,2,0.969,ACTIVE,214.19,342.35,60.006,1561904104,"201051344001025","174011545737251",28.98,19.30,0,331.23,354.67,28.5,25.6,0.208,1351259.6,1351259.6,6010,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561904106,617371.00
06/30/2019 10:15,2,0.945,ACTIVE,214.19,343.25,60.006,1561904104,"201051344001093","174011545737251",29.28,20.00,0,330.93,354.07,28.1,25.2,0.208,1333718.3,1333718.3,6023,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561904107,617372.00
06/30/2019 10:15,2,0.900,ACTIVE,213.06,341.15,60.006,1561904104,"201051344000458","174011545737251",29.30,19.50,0,330.03,352.57,26.8,23.9,0.208,1348214.4,1348214.4,6001,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561904108,617373.00
06/30/2019 10:15,2,0.969,ACTIVE,213.74,341.45,60.001,1561904104,"201051344000890","174011545737251",29.46,19.00,0,330.33,353.77,28.9,26.0,0.212,1348838.6,1348838.6,6014,0,0,0,L,1122011218,1,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561904109,617374.00
06/30/2019 10:15,2,0.936,ACTIVE,213.06,340.55,60.006,1561904104,"201051344000988","174011545737251",18.67,19.00,0,329.13,348.66,17.7,15.1,0.146,1029831.9,1029831.9,6012,0,0,0,L,1122011218,1,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561904110,617375.00
06/30/2019 10:15,2,0.932,ACTIVE,214.64,343.25,60.001,1561904104,"201051344000582","174011545737251",29.08,19.80,0,330.93,354.37,27.5,24.6,0.217,1326450.2,1326450.2,6005,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561904110,617376.00
06/30/2019 10:15,2,0.934,ACTIVE,213.06,341.45,59.964,1561904104,"201051344000868","174011545737251",28.92,18.70,0,329.13,352.27,27.4,24.5,0.203,1334446.0,1334446.0,6004,0,0,0,L,1122011218,1,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561904111,617377.00
06/30/2019 10:15,2,0.904,ACTIVE,213.51,342.95,60.022,1561904104,"201051344000576","174011545737251",28.88,18.70,0,329.73,354.07,26.5,23.6,0.208,1351187.7,1351187.7,6020,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561904112,617378.00
06/30/2019 10:15,2,0.922,ACTIVE,213.29,341.75,60.006,1561904104,"201051344001158","174011545737251",28.88,19.00,0,329.73,352.87,27.0,24.1,0.208,1328398.0,1328398.0,6005,0,0,0,L,1122011218,1,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561904113,617379.00
06/30/2019 10:15,2,0.934,ACTIVE,214.19,342.95,60.001,1561904104,"201051344000917","174011545737251",29.14,20.70,0,331.53,354.07,27.6,24.7,0.203,1343371.8,1343371.8,6018,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561904114,617380.00
06/30/2019 10:15,2,0.967,ACTIVE,213.96,340.25,60.012,1561904104,"201051344000417","174011545737251",19.18,19.30,0,331.53,348.06,18.8,16.2,0.137,1066287.2,1066287.2,6027,0,0,0,L,1122011218,1,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561904115,617381.00
06/30/2019 10:15,2,0.916,ACTIVE,214.19,343.25,60.017,1561904104,"201051344000685","174011545737251",29.48,19.00,0,330.63,354.07,27.4,24.5,0.221,1349603.9,1349603.9,6013,0,0,0,L,1122011218,1,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561904116,617382.00
06/30/2019 10:15,2,0.939,ACTIVE,214.19,342.95,60.006,1561904104,"201051344000651","174011545737251",29.40,19.50,0,331.83,354.67,28.0,25.1,0.208,1343529.4,1343529.4,6011,0,0,0,L,1122011218,1,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561904117,617383.00
06/30/2019 10:15,2,0.920,ACTIVE,212.83,340.85,60.012,1561904104,"201051344000594","174011545737251",29.36,19.50,0,327.32,352.27,27.4,24.5,0.217,1354167.5,1354167.5,6012,0,0,0,L,1122011218,1,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561904118,617384.00
06/30/2019 10:15,2,0.930,ACTIVE,213.29,341.75,59.996,1561904104,"201051344000469","174011545737251",28.84,18.70,0,328.52,352.57,27.2,24.4,0.217,1334190.6,1334190.6,6015,0,0,0,L,1122011218,1,120.88,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561904119,617385.00
06/30/2019 10:15,2,0.986,ACTIVE,214.41,343.25,60.017,1561904104,"201051344000585","174011545737251",29.22,19.50,0,331.53,354.37,29.2,26.3,0.221,1358296.3,1358296.3,6006,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561904120,617386.00
06/30/2019 10:15,2,0.912,ACTIVE,213.74,342.95,59.990,1561904104,"201051344000853","174011545737251",29.42,19.30,0,330.93,353.77,27.2,24.3,0.208,1357136.3,1357136.3,6008,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561904121,617387.00
06/30/2019 10:15,2,0.932,ACTIVE,214.19,342.65,60.028,1561904104,"201051344001145","174011545737251",29.44,18.70,0,332.13,354.67,27.8,24.9,0.208,1358179.1,1358179.1,6027,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561904122,617388.00
06/30/2019 10:15,2,0.941,ACTIVE,214.19,342.95,60.006,1561904104,"201051344000438","174011545737251",29.74,19.00,0,330.93,354.37,28.4,25.5,0.217,1351635.6,1351635.6,6009,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561904123,617389.00
06/30/2019 10:15,2,0.967,ACTIVE,213.74,342.05,60.033,1561904104,"201051344001135","174011545737251",29.38,19.80,0,330.03,354.07,28.8,25.9,0.212,1338821.3,1338821.3,6007,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561904124,617390.00
06/30/2019 10:15,2,0.934,ACTIVE,213.06,341.45,60.006,1561904104,"201051344000983","174011545737251",29.08,19.30,0,329.13,352.57,27.5,24.6,0.203,1355181.3,1355181.3,6005,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561904125,617391.00
06/30/2019 10:15,2,0.951,ACTIVE,214.19,342.05,59.996,1561904104,"201051344001203","174011545737251",29.22,19.50,0,331.23,355.28,28.2,25.3,0.217,1346759.6,1346759.6,6019,0,0,0,L,1122011218,1,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561904126,617392.00
06/30/2019 10:15,2,0.945,ACTIVE,213.74,342.05,60.012,1561904104,"201051344001230","174011545737251",29.00,18.70,0,329.73,352.87,27.8,24.9,0.212,1341871.9,1341871.9,6034,0,0,0,L,1122011218,1,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561904126,617393.00
06/30/2019 10:15,2,0.936,ACTIVE,213.51,342.65,60.012,1561904104,"201051344000646","174011545737251",29.58,19.00,0,329.13,353.77,28.0,25.1,0.217,1335735.9,1335735.9,6022,0,0,0,L,1122011218,1,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561904127,617394.00
06/30/2019 10:15,2,0.922,ACTIVE,213.06,340.25,60.012,1561904104,"201051344000867","174011545737251",29.30,19.80,0,328.52,351.97,27.4,24.5,0.199,1332415.2,1332415.2,6009,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561904128,617395.00
06/30/2019 10:15,2,0.916,ACTIVE,213.51,342.95,59.985,1561904104,"201051344000633","174011545737251",29.30,19.00,0,329.43,354.07,27.2,24.3,0.212,1329513.8,1329513.8,6020,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561904129,617396.00
06/30/2019 10:15,2,0.971,ACTIVE,213.51,342.35,60.006,1561904104,"201051344000955","174011545737251",29.14,19.50,0,330.03,353.17,28.6,25.7,0.225,1356356.9,1356356.9,6017,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561904130,617397.00
06/30/2019 10:15,2,0.920,ACTIVE,213.29,341.45,60.001,1561904104,"201051344000648","174011545737251",28.75,18.00,0,329.73,352.87,26.8,24.0,0.208,1343633.5,1343633.5,6005,0,0,0,L,1122011218,1,120.88,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561904131,617398.00
06/30/2019 10:15,2,0.900,ACTIVE,213.29,341.75,60.006,1561904104,"201051344000645","174011545737251",29.24,19.00,0,330.03,353.17,26.7,23.8,0.203,1349101.8,1349101.8,6007,0,0,0,L,1122011218,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561904132,617399.00
06/30/2019 10:15,2,0.914,ACTIVE,213.06,341.15,60.012,1561904104,"201051344000569","174011545737251",29.48,19.50,0,329.13,352.87,27.4,24.5,0.212,1365897.2,1365897.2,6011,0,0,0,L,1122011218,1,120.88,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561904133,617400.00
06/30/2019 10:15,2,0.982,ACTIVE,213.51,345.06,60.017,1561904104,"179051228000119","174011545737251",29.02,21.30,0,330.33,356.48,28.9,26.0,0.221,152167.3,152167.3,6063,0,0,0,L,46974696,1,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561904134,617401.00
06/30/2019 10:30,2,1.332,ACTIVE,212.83,344.76,60.006,1561905004,"201051344000579","174011545737251",29.82,19.80,0,331.23,361.89,40.3,37.0,0.318,1366937.5,1366937.5,6014,0,0,0,L,1122011218,1,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905005,617402.00
06/30/2019 10:30,2,1.379,ACTIVE,213.96,345.66,59.996,1561905004,"201051344001025","174011545737251",29.48,19.50,0,331.23,363.69,41.2,37.8,0.327,1351267.5,1351267.5,6011,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905006,617403.00
06/30/2019 10:30,2,1.361,ACTIVE,214.19,346.86,59.985,1561905004,"201051344001093","174011545737251",29.28,19.80,0,331.23,363.09,40.4,37.1,0.314,1333726.1,1333726.1,6024,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905007,617404.00
06/30/2019 10:30,2,1.271,ACTIVE,213.06,344.45,60.001,1561905004,"201051344000458","174011545737251",29.94,20.00,0,330.63,361.29,38.5,35.3,0.318,1348221.9,1348221.9,6002,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905008,617405.00
06/30/2019 10:30,2,1.389,ACTIVE,213.74,345.36,59.980,1561905004,"201051344000890","174011545737251",29.48,19.00,0,330.33,363.09,41.5,38.1,0.323,1348846.7,1348846.7,6015,0,0,0,L,1122011218,1,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905009,617406.00
06/30/2019 10:30,2,1.340,ACTIVE,213.06,343.55,60.028,1561905004,"201051344000988","174011545737251",19.00,19.30,0,330.33,354.97,25.8,23.0,0.203,1029836.7,1029836.7,6013,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905010,617407.00
06/30/2019 10:30,2,1.344,ACTIVE,214.41,347.16,59.996,1561905004,"201051344000582","174011545737251",29.24,19.80,0,331.53,363.69,39.8,36.5,0.323,1326457.9,1326457.9,6006,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905010,617408.00
06/30/2019 10:30,2,1.344,ACTIVE,212.83,344.45,59.953,1561905004,"201051344000868","174011545737251",28.94,19.00,0,328.82,360.99,39.4,36.1,0.314,1334453.6,1334453.6,6005,0,0,0,L,1122011218,1,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905012,617409.00
06/30/2019 10:30,2,1.297,ACTIVE,213.29,346.26,59.948,1561905004,"201051344000576","174011545737251",29.10,19.30,0,330.33,361.89,38.3,35.0,0.309,1351195.1,1351195.1,6021,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905012,617410.00
06/30/2019 10:30,2,1.316,ACTIVE,213.29,345.36,59.990,1561905004,"201051344001158","174011545737251",29.32,19.30,0,330.63,361.59,39.1,35.8,0.318,1328405.5,1328405.5,6006,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905013,617411.00
06/30/2019 10:30,2,1.326,ACTIVE,213.96,346.86,59.985,1561905004,"201051344000917","174011545737251",29.74,21.30,0,330.63,362.79,39.9,36.6,0.309,1343379.5,1343379.5,6019,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905014,617412.00
06/30/2019 10:30,2,1.363,ACTIVE,213.96,342.95,60.022,1561905004,"201051344000417","174011545737251",19.48,19.50,0,331.53,353.77,26.9,24.0,0.208,1066292.3,1066292.3,6028,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905015,617413.00
06/30/2019 10:30,2,1.342,ACTIVE,213.96,346.56,59.990,1561905004,"201051344000685","174011545737251",29.32,19.00,0,330.93,363.39,39.9,36.6,0.340,1349611.6,1349611.6,6014,0,0,0,L,1122011218,1,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905016,617414.00
06/30/2019 10:30,2,1.375,ACTIVE,214.19,346.86,59.980,1561905004,"201051344000651","174011545737251",29.20,19.50,0,332.13,363.39,40.7,37.3,0.327,1343537.2,1343537.2,6012,0,0,0,L,1122011218,1,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905017,617415.00
06/30/2019 10:30,2,1.324,ACTIVE,212.61,344.45,59.990,1561905004,"201051344000594","174011545737251",29.54,19.50,0,329.13,360.69,39.7,36.4,0.323,1354175.1,1354175.1,6013,0,0,0,L,1122011218,1,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905018,617416.00
06/30/2019 10:30,2,1.316,ACTIVE,213.29,345.36,59.990,1561905004,"201051344000469","174011545737251",29.46,19.00,0,330.03,360.99,39.3,36.0,0.327,1334198.2,1334198.2,6016,0,0,0,L,1122011218,1,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905019,617417.00
06/30/2019 10:30,2,1.408,ACTIVE,214.19,347.46,59.980,1561905004,"201051344000585","174011545737251",29.24,19.50,0,330.93,363.69,41.8,38.4,0.336,1358304.5,1358304.5,6007,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905020,617418.00
06/30/2019 10:30,2,1.309,ACTIVE,213.74,346.26,59.996,1561905004,"201051344000853","174011545737251",29.56,19.50,0,331.83,362.79,39.2,35.9,0.318,1357143.8,1357143.8,6009,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905021,617419.00
06/30/2019 10:30,2,1.355,ACTIVE,214.19,347.16,59.996,1561905004,"201051344001145","174011545737251",29.22,19.00,0,332.13,363.69,40.2,36.9,0.323,1358186.9,1358186.9,6028,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905022,617420.00
06/30/2019 10:30,2,1.367,ACTIVE,214.19,346.86,59.975,1561905004,"201051344000438","174011545737251",29.62,19.00,0,331.23,363.69,41.0,37.7,0.327,1351643.6,1351643.6,6010,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905023,617421.00
06/30/2019 10:30,2,1.383,ACTIVE,213.74,345.96,59.985,1561905004,"201051344001135","174011545737251",29.46,19.80,0,330.63,363.09,41.3,37.9,0.327,1338829.4,1338829.4,6008,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905024,617422.00
06/30/2019 10:30,2,1.318,ACTIVE,213.29,345.66,59.975,1561905004,"201051344000983","174011545737251",29.48,19.80,0,329.43,361.29,39.4,36.1,0.318,1355189.0,1355189.0,6006,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905025,617423.00
06/30/2019 10:30,2,1.363,ACTIVE,214.19,346.56,59.990,1561905004,"201051344001203","174011545737251",29.50,19.80,0,331.23,364.59,40.8,37.5,0.336,1346767.5,1346767.5,6020,0,0,0,L,1122011218,1,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905026,617424.00
06/30/2019 10:30,2,1.344,ACTIVE,213.51,345.06,59.990,1561905004,"201051344001230","174011545737251",29.48,18.70,0,330.33,361.59,40.2,36.8,0.318,1341879.7,1341879.7,6035,0,0,0,L,1122011218,1,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905027,617425.00
06/30/2019 10:30,2,1.354,ACTIVE,213.29,346.56,59.996,1561905004,"201051344000646","174011545737251",29.48,19.30,0,330.33,363.09,40.4,37.1,0.336,1335743.8,1335743.8,6023,0,0,0,L,1122011218,1,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905027,617426.00
06/30/2019 10:30,2,1.326,ACTIVE,213.29,344.15,59.990,1561905004,"201051344000867","174011545737251",29.42,20.30,0,330.03,360.38,39.6,36.3,0.309,1332422.9,1332422.9,6010,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905028,617427.00
06/30/2019 10:30,2,1.318,ACTIVE,213.51,346.26,59.996,1561905004,"201051344000633","174011545737251",29.36,19.50,0,330.63,362.19,39.2,35.9,0.314,1329521.4,1329521.4,6021,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905029,617428.00
06/30/2019 10:30,2,1.377,ACTIVE,213.51,346.26,59.996,1561905004,"201051344000955","174011545737251",29.70,19.50,0,330.03,362.49,41.5,38.1,0.336,1356365.0,1356365.0,6018,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905030,617429.00
06/30/2019 10:30,2,1.303,ACTIVE,213.51,345.06,60.017,1561905004,"201051344000648","174011545737251",29.26,18.70,0,330.63,361.29,38.6,35.3,0.314,1343641.0,1343641.0,6006,0,0,0,L,1122011218,1,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905031,617430.00
06/30/2019 10:30,2,1.299,ACTIVE,213.74,345.36,60.001,1561905004,"201051344000645","174011545737251",29.26,19.50,0,330.93,361.29,38.5,35.3,0.309,1349109.3,1349109.3,6008,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905032,617431.00
06/30/2019 10:30,2,1.316,ACTIVE,213.29,345.36,59.996,1561905004,"201051344000569","174011545737251",29.52,19.80,0,331.23,361.29,39.3,36.0,0.318,1365904.8,1365904.8,6012,0,0,0,L,1122011218,1,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905033,617432.00
06/30/2019 10:30,2,1.373,ACTIVE,213.51,349.26,59.996,1561905004,"179051228000119","174011545737251",29.36,21.80,0,329.73,364.29,40.9,37.5,0.323,152175.3,152175.3,6064,0,0,0,L,46974696,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905034,617433.00
06/30/2019 10:45,2,1.469,ACTIVE,213.74,346.86,59.990,1561905903,"201051344000579","174011545737251",29.76,20.00,0,330.93,364.89,44.3,40.8,0.354,1366947.3,1366947.3,6015,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905905,617434.00
06/30/2019 10:45,2,1.506,ACTIVE,214.41,347.46,59.990,1561905903,"201051344001025","174011545737251",29.60,19.80,0,331.83,367.00,45.1,41.6,0.358,1351277.6,1351277.6,6012,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905906,617435.00
06/30/2019 10:45,2,1.457,ACTIVE,214.64,348.96,59.990,1561905903,"201051344001093","174011545737251",29.94,19.80,0,331.83,366.10,44.2,40.7,0.349,1333736.0,1333736.0,6025,0,0,0,L,1122011218,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905907,617436.00
06/30/2019 10:45,2,1.424,ACTIVE,213.51,346.26,59.985,1561905903,"201051344000458","174011545737251",29.46,20.70,0,330.93,364.29,42.5,39.1,0.349,1348231.3,1348231.3,6003,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905907,617437.00
06/30/2019 10:45,2,1.521,ACTIVE,214.19,347.46,59.985,1561905903,"201051344000890","174011545737251",29.34,19.30,0,330.33,366.10,45.2,41.8,0.362,1348856.8,1348856.8,6016,0,0,0,L,1122011218,1,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905908,617438.00
06/30/2019 10:45,2,1.479,ACTIVE,213.74,344.76,59.985,1561905903,"201051344000988","174011545737251",18.96,19.30,0,330.93,357.38,28.4,25.5,0.234,1029842.8,1029842.8,6014,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905909,617439.00
06/30/2019 10:45,2,1.461,ACTIVE,214.87,348.36,59.985,1561905903,"201051344000582","174011545737251",29.56,19.80,0,331.23,366.70,43.7,40.3,0.358,1326467.6,1326467.6,6007,0,0,0,L,1122011218,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905910,617440.00
06/30/2019 10:45,2,1.453,ACTIVE,213.29,346.56,59.990,1561905903,"201051344000868","174011545737251",29.42,19.30,0,329.13,364.29,43.3,39.9,0.345,1334463.2,1334463.2,6006,0,0,0,L,1122011218,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905911,617441.00
06/30/2019 10:45,2,1.418,ACTIVE,213.96,348.36,59.985,1561905903,"201051344000576","174011545737251",29.38,19.50,0,330.93,365.49,42.2,38.8,0.345,1351204.4,1351204.4,6022,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905912,617442.00
06/30/2019 10:45,2,1.447,ACTIVE,213.74,347.16,59.985,1561905903,"201051344001158","174011545737251",29.38,19.30,0,330.63,365.49,43.1,39.7,0.349,1328415.1,1328415.1,6007,0,0,0,L,1122011218,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905913,617443.00
06/30/2019 10:45,2,1.463,ACTIVE,214.64,348.96,59.975,1561905903,"201051344000917","174011545737251",29.48,21.30,0,331.53,365.80,43.7,40.3,0.349,1343389.2,1343389.2,6020,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905914,617444.00
06/30/2019 10:45,2,1.479,ACTIVE,214.41,343.85,59.990,1561905903,"201051344000417","174011545737251",19.60,19.50,0,331.53,356.18,29.4,26.4,0.225,1066298.7,1066298.7,6029,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905915,617445.00
06/30/2019 10:45,2,1.455,ACTIVE,214.41,348.36,59.969,1561905903,"201051344000685","174011545737251",29.68,19.00,0,330.93,366.70,43.7,40.3,0.371,1349621.4,1349621.4,6015,0,0,0,L,1122011218,1,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905916,617446.00
06/30/2019 10:45,2,1.492,ACTIVE,214.64,348.06,59.996,1561905903,"201051344000651","174011545737251",29.48,20.30,0,332.43,367.00,44.5,41.1,0.349,1343547.1,1343547.1,6013,0,0,0,L,1122011218,1,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905917,617447.00
06/30/2019 10:45,2,1.445,ACTIVE,213.06,346.26,59.975,1561905903,"201051344000594","174011545737251",29.74,19.50,0,328.22,363.99,43.5,40.1,0.345,1354184.8,1354184.8,6014,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905918,617448.00
06/30/2019 10:45,2,1.459,ACTIVE,213.74,347.16,59.980,1561905903,"201051344000469","174011545737251",29.24,19.50,0,330.03,364.59,43.2,39.8,0.362,1334207.8,1334207.8,6017,0,0,0,L,1122011218,1,121.33,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905919,617449.00
06/30/2019 10:45,2,1.512,ACTIVE,214.64,348.66,59.980,1561905903,"201051344000585","174011545737251",29.82,20.00,0,331.23,367.30,45.7,42.2,0.367,1358314.6,1358314.6,6008,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905920,617450.00
06/30/2019 10:45,2,1.443,ACTIVE,213.96,348.36,60.017,1561905903,"201051344000853","174011545737251",29.44,19.80,0,332.43,366.40,43.0,39.6,0.349,1357153.4,1357153.4,6010,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905921,617451.00
06/30/2019 10:45,2,1.463,ACTIVE,214.41,347.76,59.985,1561905903,"201051344001145","174011545737251",29.58,19.00,0,333.03,366.40,43.9,40.4,0.349,1358196.6,1358196.6,6029,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905922,617452.00
06/30/2019 10:45,2,1.494,ACTIVE,214.41,348.66,59.985,1561905903,"201051344000438","174011545737251",29.60,19.00,0,331.83,367.00,44.8,41.3,0.362,1351653.5,1351653.5,6011,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905922,617453.00
06/30/2019 10:45,2,1.518,ACTIVE,214.19,346.86,59.964,1561905903,"201051344001135","174011545737251",29.28,20.00,0,331.23,366.10,45.0,41.6,0.358,1338839.4,1338839.4,6009,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905923,617454.00
06/30/2019 10:45,2,1.418,ACTIVE,213.74,346.56,59.985,1561905903,"201051344000983","174011545737251",30.06,20.00,0,330.03,364.29,43.2,39.8,0.354,1355198.5,1355198.5,6007,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905924,617455.00
06/30/2019 10:45,2,1.496,ACTIVE,214.64,347.76,59.980,1561905903,"201051344001203","174011545737251",29.50,19.80,0,331.53,367.60,44.7,41.2,0.362,1346777.5,1346777.5,6021,0,0,0,L,1122011218,1,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905926,617456.00
06/30/2019 10:45,2,1.459,ACTIVE,213.96,346.56,59.996,1561905903,"201051344001230","174011545737251",29.66,19.00,0,330.03,364.59,44.0,40.5,0.358,1341889.5,1341889.5,6036,0,0,0,L,1122011218,1,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905927,617457.00
06/30/2019 10:45,2,1.477,ACTIVE,213.74,347.76,59.985,1561905903,"201051344000646","174011545737251",29.48,19.50,0,329.73,366.40,44.1,40.7,0.358,1335753.6,1335753.6,6024,0,0,0,L,1122011218,1,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905928,617458.00
06/30/2019 10:45,2,1.459,ACTIVE,213.51,345.66,59.980,1561905903,"201051344000867","174011545737251",29.36,21.00,0,329.73,363.39,43.4,40.0,0.336,1332432.5,1332432.5,6011,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905929,617459.00
06/30/2019 10:45,2,1.418,ACTIVE,213.74,347.76,59.985,1561905903,"201051344000633","174011545737251",29.92,20.00,0,330.03,366.10,43.0,39.5,0.349,1329530.9,1329530.9,6022,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905929,617460.00
06/30/2019 10:45,2,1.488,ACTIVE,213.74,347.46,59.953,1561905903,"201051344000955","174011545737251",29.92,20.00,0,330.03,365.80,45.1,41.7,0.371,1356375.0,1356375.0,6019,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905930,617461.00
06/30/2019 10:45,2,1.414,ACTIVE,213.74,346.26,59.980,1561905903,"201051344000648","174011545737251",29.56,19.00,0,331.83,364.59,42.4,39.0,0.358,1343650.4,1343650.4,6007,0,0,0,L,1122011218,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905931,617462.00
06/30/2019 10:45,2,1.430,ACTIVE,213.96,346.86,59.985,1561905903,"201051344000645","174011545737251",29.26,20.00,0,328.82,364.89,42.5,39.0,0.340,1349118.7,1349118.7,6009,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905932,617463.00
06/30/2019 10:45,2,1.451,ACTIVE,213.51,346.56,59.969,1561905903,"201051344000569","174011545737251",29.26,20.00,0,331.53,365.19,43.0,39.6,0.354,1365914.3,1365914.3,6013,0,0,0,L,1122011218,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905933,617464.00
06/30/2019 10:45,2,1.490,ACTIVE,213.74,350.77,60.001,1561905903,"179051228000119","174011545737251",29.50,22.30,0,331.83,367.60,44.6,41.1,0.358,152179.2,152179.2,6065,0,0,0,L,46974696,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561905934,617465.00
06/30/2019 11:00,2,1.629,ACTIVE,213.29,348.06,60.001,1561906804,"201051344000579","174011545737251",30.04,20.30,0,330.93,368.50,49.5,45.9,0.407,1366957.8,1366957.8,6016,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561906805,617466.00
06/30/2019 11:00,2,1.686,ACTIVE,213.74,348.96,60.001,1561906804,"201051344001025","174011545737251",29.78,20.00,0,332.43,371.21,50.9,47.2,0.407,1351288.3,1351288.3,6013,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561906806,617467.00
06/30/2019 11:00,2,1.646,ACTIVE,213.74,349.86,59.990,1561906804,"201051344001093","174011545737251",29.70,20.30,0,332.13,369.70,49.6,45.9,0.398,1333746.4,1333746.4,6026,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561906807,617468.00
06/30/2019 11:00,2,1.600,ACTIVE,213.06,348.06,60.001,1561906804,"201051344000458","174011545737251",29.46,21.50,0,330.93,367.30,47.8,44.2,0.393,1348241.3,1348241.3,6004,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561906808,617469.00
06/30/2019 11:00,2,1.682,ACTIVE,213.74,349.56,60.001,1561906804,"201051344000890","174011545737251",29.88,19.80,0,330.63,369.70,50.9,47.2,0.407,1348867.5,1348867.5,6017,0,0,0,L,1122011218,1,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561906809,617470.00
06/30/2019 11:00,2,1.637,ACTIVE,213.06,346.26,59.996,1561906804,"201051344000988","174011545737251",19.34,19.50,0,331.53,359.18,32.1,29.1,0.261,1029849.4,1029849.4,6015,0,0,0,L,1122011218,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561906809,617471.00
06/30/2019 11:00,2,1.654,ACTIVE,214.41,350.77,59.996,1561906804,"201051344000582","174011545737251",29.36,20.00,0,332.13,370.60,49.2,45.6,0.407,1326477.9,1326477.9,6008,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561906810,617472.00
06/30/2019 11:00,2,1.645,ACTIVE,212.83,348.66,59.985,1561906804,"201051344000868","174011545737251",29.26,19.50,0,330.63,368.20,48.8,45.1,0.398,1334473.5,1334473.5,6007,0,0,0,L,1122011218,1,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561906811,617473.00
06/30/2019 11:00,2,1.590,ACTIVE,213.51,349.26,59.996,1561906804,"201051344000576","174011545737251",29.46,20.00,0,332.43,368.20,47.5,43.9,0.389,1351214.4,1351214.4,6023,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561906812,617474.00
06/30/2019 11:00,2,1.631,ACTIVE,213.51,348.96,59.996,1561906804,"201051344001158","174011545737251",29.36,19.50,0,331.23,368.80,48.5,44.9,0.398,1328425.3,1328425.3,6008,0,0,0,L,1122011218,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561906813,617475.00
06/30/2019 11:00,2,1.643,ACTIVE,214.19,350.17,60.012,1561906804,"201051344000917","174011545737251",29.56,21.80,0,331.53,369.40,49.3,45.6,0.393,1343399.5,1343399.5,6021,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561906814,617476.00
06/30/2019 11:00,2,1.680,ACTIVE,213.96,345.66,59.990,1561906804,"201051344000417","174011545737251",19.44,20.00,0,331.83,358.28,33.1,30.0,0.265,1066305.5,1066305.5,6030,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561906815,617477.00
06/30/2019 11:00,2,1.670,ACTIVE,213.96,350.17,59.985,1561906804,"201051344000685","174011545737251",29.26,19.50,0,330.93,370.30,49.5,45.9,0.420,1349631.8,1349631.8,6016,0,0,0,L,1122011218,1,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561906816,617478.00
06/30/2019 11:00,2,1.666,ACTIVE,214.41,350.77,59.990,1561906804,"201051344000651","174011545737251",29.84,21.00,0,332.73,370.60,50.4,46.8,0.407,1343557.7,1343557.7,6014,0,0,0,L,1122011218,1,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561906817,617479.00
06/30/2019 11:00,2,1.637,ACTIVE,212.83,347.16,59.990,1561906804,"201051344000594","174011545737251",29.66,20.00,0,328.82,368.50,49.2,45.6,0.402,1354195.1,1354195.1,6015,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561906818,617480.00
06/30/2019 11:00,2,1.629,ACTIVE,213.29,348.66,60.006,1561906804,"201051344000469","174011545737251",29.56,19.80,0,330.63,368.50,48.8,45.2,0.407,1334218.0,1334218.0,6018,0,0,0,L,1122011218,1,120.88,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561906819,617481.00
06/30/2019 11:00,2,1.707,ACTIVE,214.41,350.77,59.953,1561906804,"201051344000585","174011545737251",29.84,20.30,0,332.13,370.90,51.6,47.9,0.420,1358325.5,1358325.5,6009,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561906820,617482.00
06/30/2019 11:00,2,1.623,ACTIVE,213.74,349.26,59.980,1561906804,"201051344000853","174011545737251",29.56,20.30,0,332.13,369.40,48.6,45.0,0.402,1357163.6,1357163.6,6011,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561906821,617483.00
06/30/2019 11:00,2,1.666,ACTIVE,213.96,350.17,59.975,1561906804,"201051344001145","174011545737251",29.34,19.00,0,332.73,370.60,49.5,45.9,0.402,1358207.1,1358207.1,6030,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561906822,617484.00
06/30/2019 11:00,2,1.693,ACTIVE,213.96,350.17,59.953,1561906804,"201051344000438","174011545737251",29.54,19.80,0,331.83,370.90,50.7,47.0,0.411,1351664.2,1351664.2,6012,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561906823,617485.00
06/30/2019 11:00,2,1.715,ACTIVE,213.96,349.86,59.985,1561906804,"201051344001135","174011545737251",29.32,20.70,0,331.53,370.00,50.9,47.2,0.402,1338850.1,1338850.1,6010,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561906824,617486.00
06/30/2019 11:00,2,1.615,ACTIVE,213.29,348.96,59.980,1561906804,"201051344000983","174011545737251",29.80,20.70,0,330.63,368.20,48.8,45.2,0.398,1355208.8,1355208.8,6008,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561906825,617487.00
06/30/2019 11:00,2,1.703,ACTIVE,214.19,348.66,59.980,1561906804,"201051344001203","174011545737251",29.44,20.30,0,332.73,371.51,50.8,47.1,0.424,1346788.1,1346788.1,6022,0,0,0,L,1122011218,1,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561906826,617488.00
06/30/2019 11:00,2,1.621,ACTIVE,213.74,348.06,59.964,1561906804,"201051344001230","174011545737251",30.18,19.00,0,328.82,368.50,49.6,45.9,0.411,1341899.9,1341899.9,6037,0,0,0,L,1122011218,1,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561906826,617489.00
06/30/2019 11:00,2,1.672,ACTIVE,213.51,348.96,59.980,1561906804,"201051344000646","174011545737251",29.66,19.80,0,329.13,369.70,50.2,46.6,0.415,1335764.1,1335764.1,6025,0,0,0,L,1122011218,1,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561906827,617490.00
06/30/2019 11:00,2,1.627,ACTIVE,213.29,347.16,59.980,1561906804,"201051344000867","174011545737251",29.70,21.50,0,330.63,366.70,49.0,45.3,0.389,1332442.8,1332442.8,6012,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561906828,617491.00
06/30/2019 11:00,2,1.621,ACTIVE,213.29,349.56,59.948,1561906804,"201051344000633","174011545737251",29.62,20.70,0,330.33,369.10,48.6,45.0,0.402,1329541.1,1329541.1,6023,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561906829,617492.00
06/30/2019 11:00,2,1.705,ACTIVE,213.51,349.26,59.975,1561906804,"201051344000955","174011545737251",29.66,20.30,0,329.43,369.70,51.3,47.6,0.429,1356385.8,1356385.8,6020,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561906830,617493.00
06/30/2019 11:00,2,1.590,ACTIVE,213.29,347.16,59.975,1561906804,"201051344000648","174011545737251",29.76,19.50,0,331.23,368.50,48.0,44.4,0.398,1343660.4,1343660.4,6008,0,0,0,L,1122011218,1,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561906831,617494.00
06/30/2019 11:00,2,1.615,ACTIVE,213.51,348.66,59.985,1561906804,"201051344000645","174011545737251",29.34,20.70,0,331.83,369.10,48.0,44.4,0.393,1349128.7,1349128.7,6010,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561906832,617495.00
06/30/2019 11:00,2,1.625,ACTIVE,213.29,348.06,60.006,1561906804,"201051344000569","174011545737251",29.54,20.30,0,331.23,368.20,48.7,45.1,0.402,1365924.5,1365924.5,6014,0,0,0,L,1122011218,1,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561906833,617496.00
06/30/2019 11:00,2,1.670,ACTIVE,213.51,352.57,59.975,1561906804,"179051228000119","174011545737251",29.66,22.80,0,331.83,371.51,50.2,46.5,0.411,152189.8,152189.8,6066,0,0,0,L,46974696,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561906834,617497.00
06/30/2019 11:15,2,2.305,ACTIVE,214.19,354.97,60.001,1561907704,"201051344000579","174011545737251",30.04,21.80,0,330.93,382.93,70.2,65.8,0.575,1366971.8,1366971.8,6017,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561907705,617498.00
06/30/2019 11:15,2,2.393,ACTIVE,214.64,356.48,59.996,1561907704,"201051344001025","174011545737251",29.70,21.00,0,333.03,385.03,72.0,67.6,0.588,1351302.7,1351302.7,6014,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561907706,617499.00
06/30/2019 11:15,2,2.328,ACTIVE,214.64,357.38,60.001,1561907704,"201051344001093","174011545737251",29.88,21.30,0,332.43,384.43,70.4,66.1,0.566,1333760.5,1333760.5,6027,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561907707,617500.00
