ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2019 11:15,2,2.270,ACTIVE,214.19,354.97,60.001,1561907704,"201051344000458","174011545737251",29.50,22.80,0,331.53,381.42,67.8,63.5,0.570,1348254.8,1348254.8,6005,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561907708,617501.00
06/30/2019 11:15,2,2.393,ACTIVE,214.19,355.58,60.006,1561907704,"201051344000890","174011545737251",29.60,21.00,0,331.53,384.43,71.8,67.4,0.570,1348881.9,1348881.9,6018,0,0,0,L,1122011218,1,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561907709,617502.00
06/30/2019 11:15,2,2.328,ACTIVE,214.19,351.07,59.996,1561907704,"201051344000988","174011545737251",19.38,20.30,0,331.83,369.40,45.7,42.2,0.371,1029858.4,1029858.4,6016,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561907710,617503.00
06/30/2019 11:15,2,2.359,ACTIVE,215.32,358.28,60.006,1561907704,"201051344000582","174011545737251",29.20,21.00,0,332.13,384.73,69.7,65.4,0.579,1326491.8,1326491.8,6009,0,0,0,L,1122011218,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561907711,617504.00
06/30/2019 11:15,2,2.326,ACTIVE,213.74,354.67,60.006,1561907704,"201051344000868","174011545737251",29.32,20.30,0,330.03,382.33,69.1,64.8,0.566,1334487.2,1334487.2,6008,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561907712,617505.00
06/30/2019 11:15,2,2.250,ACTIVE,214.41,355.58,60.001,1561907704,"201051344000576","174011545737251",29.60,21.50,0,332.43,382.33,67.4,63.2,0.557,1351227.8,1351227.8,6024,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561907713,617506.00
06/30/2019 11:15,2,2.305,ACTIVE,214.41,354.97,60.006,1561907704,"201051344001158","174011545737251",29.58,20.70,0,332.43,382.93,69.2,64.8,0.575,1328439.1,1328439.1,6009,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561907714,617507.00
06/30/2019 11:15,2,2.344,ACTIVE,214.87,355.88,60.006,1561907704,"201051344000917","174011545737251",29.54,22.80,0,331.53,383.53,70.1,65.7,0.575,1343413.5,1343413.5,6022,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561907715,617508.00
06/30/2019 11:15,2,2.355,ACTIVE,214.64,349.86,60.012,1561907704,"201051344000417","174011545737251",19.58,21.30,0,332.13,368.50,46.7,43.2,0.380,1066314.7,1066314.7,6031,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561907716,617509.00
06/30/2019 11:15,2,2.344,ACTIVE,214.41,356.18,59.996,1561907704,"201051344000685","174011545737251",29.74,20.70,0,331.53,384.13,70.6,66.2,0.610,1349645.8,1349645.8,6017,0,0,0,L,1122011218,1,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561907717,617510.00
06/30/2019 11:15,2,2.361,ACTIVE,214.87,357.38,60.001,1561907704,"201051344000651","174011545737251",29.90,22.00,0,333.93,385.03,71.5,67.1,0.570,1343572.0,1343572.0,6015,0,0,0,L,1122011218,1,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561907718,617511.00
06/30/2019 11:15,2,2.291,ACTIVE,213.51,353.77,60.001,1561907704,"201051344000594","174011545737251",30.10,21.00,0,329.13,381.12,69.8,65.5,0.575,1354209.0,1354209.0,6016,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561907719,617512.00
06/30/2019 11:15,2,2.340,ACTIVE,214.41,355.88,60.001,1561907704,"201051344000469","174011545737251",29.20,21.30,0,330.93,382.93,69.2,64.9,0.570,1334231.8,1334231.8,6019,0,0,0,L,1122011218,1,121.55,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561907719,617513.00
06/30/2019 11:15,2,2.455,ACTIVE,215.09,357.68,60.012,1561907704,"201051344000585","174011545737251",29.18,21.30,0,332.73,385.33,72.7,68.2,0.605,1358340.1,1358340.1,6010,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561907720,617514.00
06/30/2019 11:15,2,2.303,ACTIVE,214.87,356.78,60.012,1561907704,"201051344000853","174011545737251",29.62,21.50,0,332.73,384.13,69.0,64.7,0.570,1357177.3,1357177.3,6012,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561907721,617515.00
06/30/2019 11:15,2,2.316,ACTIVE,214.41,356.48,60.006,1561907704,"201051344001145","174011545737251",30.10,20.30,0,332.73,384.73,70.6,66.2,0.588,1358221.1,1358221.1,6031,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561907722,617516.00
06/30/2019 11:15,2,2.373,ACTIVE,214.64,356.48,60.006,1561907704,"201051344000438","174011545737251",29.98,21.00,0,332.13,385.63,72.1,67.7,0.597,1351678.6,1351678.6,6013,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561907723,617517.00
06/30/2019 11:15,2,2.393,ACTIVE,214.41,355.88,60.006,1561907704,"201051344001135","174011545737251",29.74,21.80,0,331.83,385.03,72.1,67.7,0.588,1338864.5,1338864.5,6011,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561907724,617518.00
06/30/2019 11:15,2,2.283,ACTIVE,214.41,355.28,59.996,1561907704,"201051344000983","174011545737251",29.84,21.80,0,331.53,382.63,69.0,64.7,0.583,1355222.6,1355222.6,6009,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561907725,617519.00
06/30/2019 11:15,2,2.371,ACTIVE,214.87,357.08,59.990,1561907704,"201051344001203","174011545737251",29.92,21.30,0,331.83,386.23,71.9,67.5,0.601,1346802.5,1346802.5,6023,0,0,0,L,1122011218,1,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561907726,617520.00
06/30/2019 11:15,2,2.359,ACTIVE,214.19,355.88,60.012,1561907704,"201051344001230","174011545737251",29.62,20.00,0,329.43,383.23,70.8,66.4,0.588,1341914.0,1341914.0,6038,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561907727,617521.00
06/30/2019 11:15,2,2.359,ACTIVE,213.96,356.48,60.001,1561907704,"201051344000646","174011545737251",29.78,21.00,0,330.93,384.43,71.2,66.8,0.601,1335778.3,1335778.3,6026,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561907728,617522.00
06/30/2019 11:15,2,2.311,ACTIVE,213.96,352.57,60.012,1561907704,"201051344000867","174011545737251",29.72,23.00,0,330.33,380.22,69.5,65.2,0.544,1332456.6,1332456.6,6013,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561907729,617523.00
06/30/2019 11:15,2,2.320,ACTIVE,214.19,356.18,59.990,1561907704,"201051344000633","174011545737251",29.44,22.00,0,330.93,382.63,69.2,64.9,0.570,1329554.9,1329554.9,6024,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561907730,617524.00
06/30/2019 11:15,2,2.379,ACTIVE,214.19,357.08,60.033,1561907704,"201051344000955","174011545737251",30.00,21.50,0,329.43,384.13,72.3,67.9,0.614,1356400.3,1356400.3,6021,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561907731,617525.00
06/30/2019 11:15,2,2.260,ACTIVE,214.19,354.67,59.990,1561907704,"201051344000648","174011545737251",29.68,20.70,0,332.43,382.93,68.0,63.7,0.566,1343673.9,1343673.9,6009,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561907732,617526.00
06/30/2019 11:15,2,2.299,ACTIVE,214.64,355.28,60.001,1561907704,"201051344000645","174011545737251",29.38,21.80,0,331.53,382.93,68.4,64.1,0.557,1349142.4,1349142.4,6011,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561907733,617527.00
06/30/2019 11:15,2,2.312,ACTIVE,214.19,355.28,60.001,1561907704,"201051344000569","174011545737251",29.46,21.50,0,331.23,382.63,69.0,64.7,0.570,1365938.3,1365938.3,6015,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561907734,617528.00
06/30/2019 11:15,2,2.332,ACTIVE,214.41,360.08,59.996,1561907704,"179051228000119","174011545737251",29.88,23.80,0,331.83,385.93,70.6,66.2,0.592,152203.9,152203.9,6067,0,0,0,L,46974696,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561907735,617529.00
06/30/2019 11:30,2,2.756,ACTIVE,215.09,345.36,60.022,1561908604,"201051344000579","174011545737251",29.82,25.30,0,332.73,389.24,83.3,78.5,0.380,1366990.3,1366990.3,6018,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561908605,617530.00
06/30/2019 11:30,2,2.850,ACTIVE,215.32,345.36,59.953,1561908604,"201051344001025","174011545737251",29.60,24.50,0,333.63,390.14,85.4,80.5,0.380,1351321.7,1351321.7,6015,0,0,0,L,1122011218,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561908606,617531.00
06/30/2019 11:30,2,2.764,ACTIVE,215.09,346.56,59.938,1561908604,"201051344001093","174011545737251",29.74,23.50,0,334.24,389.24,83.3,78.4,0.380,1333779.1,1333779.1,6028,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561908607,617532.00
06/30/2019 11:30,2,2.705,ACTIVE,215.09,344.76,59.985,1561908604,"201051344000458","174011545737251",29.48,26.30,0,332.73,388.34,80.8,76.0,0.376,1348272.8,1348272.8,6006,0,0,0,L,1122011218,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561908608,617533.00
06/30/2019 11:30,2,2.848,ACTIVE,214.87,345.06,59.938,1561908604,"201051344000890","174011545737251",29.40,23.50,0,332.43,388.64,84.8,79.9,0.380,1348900.8,1348900.8,6019,0,0,0,L,1122011218,1,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561908609,617534.00
06/30/2019 11:30,2,2.803,ACTIVE,214.87,351.37,59.980,1561908604,"201051344000988","174011545737251",19.10,21.80,0,332.43,374.51,54.2,50.4,0.460,1029870.2,1029870.2,6017,0,0,0,L,1122011218,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561908610,617535.00
06/30/2019 11:30,2,2.809,ACTIVE,215.77,346.26,59.964,1561908604,"201051344000582","174011545737251",29.08,23.80,0,333.93,390.44,82.8,77.9,0.384,1326510.3,1326510.3,6010,0,0,0,L,1122011218,1,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561908611,617536.00
06/30/2019 11:30,2,2.781,ACTIVE,214.19,344.15,59.985,1561908604,"201051344000868","174011545737251",29.12,23.00,0,330.33,388.94,82.0,77.3,0.376,1334505.5,1334505.5,6009,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561908612,617537.00
06/30/2019 11:30,2,2.676,ACTIVE,215.32,346.86,59.948,1561908604,"201051344000576","174011545737251",29.56,24.00,0,332.73,388.94,80.1,75.4,0.376,1351245.6,1351245.6,6025,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561908613,617538.00
06/30/2019 11:30,2,2.770,ACTIVE,214.87,345.06,59.985,1561908604,"201051344001158","174011545737251",29.28,23.30,0,331.23,389.84,82.2,77.4,0.384,1328457.3,1328457.3,6010,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561908614,617539.00
06/30/2019 11:30,2,2.779,ACTIVE,215.54,346.56,59.985,1561908604,"201051344000917","174011545737251",29.50,25.80,0,332.73,388.34,83.1,78.3,0.376,1343432.0,1343432.0,6023,0,0,0,L,1122011218,1,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561908615,617540.00
06/30/2019 11:30,2,2.842,ACTIVE,215.09,350.17,59.990,1561908604,"201051344000417","174011545737251",19.16,23.00,0,332.73,372.71,55.2,51.4,0.446,1066326.8,1066326.8,6032,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561908616,617541.00
06/30/2019 11:30,2,2.807,ACTIVE,215.09,346.26,59.985,1561908604,"201051344000685","174011545737251",29.50,23.50,0,331.23,389.84,83.9,79.0,0.407,1349664.5,1349664.5,6018,0,0,0,L,1122011218,1,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561908617,617542.00
06/30/2019 11:30,2,2.830,ACTIVE,215.77,346.26,59.985,1561908604,"201051344000651","174011545737251",29.60,25.00,0,333.93,389.84,84.8,79.9,0.393,1343590.9,1343590.9,6016,0,0,0,L,1122011218,1,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561908618,617543.00
06/30/2019 11:30,2,2.738,ACTIVE,214.19,343.55,59.985,1561908604,"201051344000594","174011545737251",29.92,24.00,0,329.73,388.04,83.1,78.3,0.380,1354227.5,1354227.5,6017,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561908618,617544.00
06/30/2019 11:30,2,2.779,ACTIVE,215.09,345.66,59.985,1561908604,"201051344000469","174011545737251",29.20,24.00,0,332.43,389.24,82.2,77.4,0.389,1334250.1,1334250.1,6020,0,0,0,L,1122011218,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561908619,617545.00
06/30/2019 11:30,2,2.908,ACTIVE,215.54,346.86,60.012,1561908604,"201051344000585","174011545737251",29.14,24.00,0,333.93,389.84,85.9,81.0,0.398,1358359.2,1358359.2,6011,0,0,0,L,1122011218,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561908620,617546.00
06/30/2019 11:30,2,2.746,ACTIVE,215.54,346.86,59.985,1561908604,"201051344000853","174011545737251",29.46,24.50,0,333.93,390.44,82.0,77.3,0.380,1357195.5,1357195.5,6013,0,0,0,L,1122011218,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561908621,617547.00
06/30/2019 11:30,2,2.791,ACTIVE,215.09,345.96,59.996,1561908604,"201051344001145","174011545737251",29.64,22.80,0,333.03,389.54,83.8,79.0,0.380,1358239.7,1358239.7,6032,0,0,0,L,1122011218,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561908622,617548.00
06/30/2019 11:30,2,2.838,ACTIVE,215.32,346.56,59.985,1561908604,"201051344000438","174011545737251",29.68,23.80,0,333.63,390.14,85.3,80.4,0.389,1351697.5,1351697.5,6014,0,0,0,L,1122011218,1,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561908623,617549.00
06/30/2019 11:30,2,2.854,ACTIVE,215.09,345.06,59.990,1561908604,"201051344001135","174011545737251",29.44,24.80,0,333.33,389.54,85.1,80.2,0.380,1338883.5,1338883.5,6012,0,0,0,L,1122011218,1,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561908624,617550.00
06/30/2019 11:30,2,2.744,ACTIVE,215.09,345.06,59.996,1561908604,"201051344000983","174011545737251",29.46,24.50,0,332.13,389.84,82.0,77.2,0.384,1355240.8,1355240.8,6010,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561908625,617551.00
06/30/2019 11:30,2,2.840,ACTIVE,215.54,345.66,59.996,1561908604,"201051344001203","174011545737251",29.58,24.30,0,333.63,390.74,85.1,80.2,0.398,1346821.4,1346821.4,6024,0,0,0,L,1122011218,1,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561908626,617552.00
06/30/2019 11:30,2,2.809,ACTIVE,214.87,346.26,59.969,1561908604,"201051344001230","174011545737251",29.40,23.00,0,331.23,388.04,83.7,78.8,0.389,1341932.6,1341932.6,6039,0,0,0,L,1122011218,1,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561908627,617553.00
06/30/2019 11:30,2,2.820,ACTIVE,214.64,346.26,59.990,1561908604,"201051344000646","174011545737251",29.46,23.80,0,331.23,388.94,84.1,79.2,0.393,1335797.1,1335797.1,6027,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561908628,617554.00
06/30/2019 11:30,2,2.752,ACTIVE,214.64,343.85,60.001,1561908604,"201051344000867","174011545737251",29.50,26.50,0,330.33,386.53,82.2,77.5,0.358,1332475.0,1332475.0,6014,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561908629,617555.00
06/30/2019 11:30,2,2.746,ACTIVE,214.87,346.26,59.990,1561908604,"201051344000633","174011545737251",29.46,25.50,0,332.13,388.64,82.0,77.2,0.371,1329573.1,1329573.1,6025,0,0,0,L,1122011218,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561908630,617556.00
06/30/2019 11:30,2,2.875,ACTIVE,214.87,345.06,60.006,1561908604,"201051344000955","174011545737251",29.40,24.00,0,333.03,388.34,85.6,80.7,0.402,1356419.3,1356419.3,6022,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561908631,617557.00
06/30/2019 11:30,2,2.699,ACTIVE,214.87,344.45,60.006,1561908604,"201051344000648","174011545737251",29.40,23.30,0,332.43,389.54,80.4,75.7,0.389,1343691.8,1343691.8,6010,0,0,0,L,1122011218,1,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561908632,617558.00
06/30/2019 11:30,2,2.740,ACTIVE,215.09,344.76,59.990,1561908604,"201051344000645","174011545737251",29.18,24.80,0,332.73,389.24,81.0,76.3,0.367,1349160.4,1349160.4,6012,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561908633,617559.00
06/30/2019 11:30,2,2.758,ACTIVE,214.87,345.66,59.980,1561908604,"201051344000569","174011545737251",29.20,24.00,0,332.73,389.84,81.5,76.8,0.384,1365956.5,1365956.5,6016,0,0,0,L,1122011218,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561908634,617560.00
06/30/2019 11:30,2,2.801,ACTIVE,215.09,349.56,59.990,1561908604,"179051228000119","174011545737251",29.30,27.00,0,334.24,392.55,83.1,78.3,0.398,152222.5,152222.5,6068,0,0,0,L,46974696,1,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561908635,617561.00
06/30/2019 11:45,2,3.275,ACTIVE,215.54,346.86,59.990,1561909504,"201051344000579","174011545737251",29.76,28.00,0,331.83,371.51,98.8,93.5,0.455,1367010.9,1367010.9,6019,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561909505,617562.00
06/30/2019 11:45,2,3.412,ACTIVE,215.54,347.46,59.996,1561909504,"201051344001025","174011545737251",29.26,27.00,0,333.33,371.21,101.2,95.7,0.464,1351342.8,1351342.8,6016,0,0,0,L,1122011218,1,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561909506,617563.00
06/30/2019 11:45,2,3.340,ACTIVE,215.54,348.36,59.985,1561909504,"201051344001093","174011545737251",29.18,26.30,0,333.63,371.81,98.7,93.4,0.451,1333799.6,1333799.6,6029,0,0,0,L,1122011218,1,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561909507,617564.00
06/30/2019 11:45,2,3.242,ACTIVE,215.54,346.56,59.996,1561909504,"201051344000458","174011545737251",29.22,29.80,0,333.03,369.70,96.0,90.7,0.455,1348292.7,1348292.7,6007,0,0,0,L,1122011218,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561909508,617565.00
06/30/2019 11:45,2,3.369,ACTIVE,214.64,346.86,60.001,1561909504,"201051344000890","174011545737251",29.40,25.50,0,332.43,370.00,100.3,94.9,0.464,1348921.7,1348921.7,6020,0,0,0,L,1122011218,1,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561909509,617566.00
06/30/2019 11:45,2,3.338,ACTIVE,215.32,355.58,60.001,1561909504,"201051344000988","174011545737251",19.04,23.50,0,330.03,380.82,64.4,60.2,0.557,1029883.4,1029883.4,6018,0,0,0,L,1122011218,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561909509,617567.00
06/30/2019 11:45,2,3.340,ACTIVE,215.77,348.96,60.001,1561909504,"201051344000582","174011545737251",29.04,25.80,0,333.63,372.11,98.2,92.9,0.464,1326530.7,1326530.7,6011,0,0,0,L,1122011218,1,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561909510,617568.00
06/30/2019 11:45,2,3.303,ACTIVE,214.64,346.86,60.017,1561909504,"201051344000868","174011545737251",29.10,25.00,0,331.83,369.10,97.4,92.1,0.446,1334525.7,1334525.7,6010,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561909511,617569.00
06/30/2019 11:45,2,3.238,ACTIVE,215.54,350.17,59.975,1561909504,"201051344000576","174011545737251",29.04,27.30,0,332.73,372.41,95.2,90.0,0.446,1351265.3,1351265.3,6027,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561909513,617570.00
06/30/2019 11:45,2,3.303,ACTIVE,215.32,347.76,59.990,1561909504,"201051344001158","174011545737251",29.14,25.30,0,333.33,372.71,97.5,92.2,0.460,1328477.5,1328477.5,6011,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561909514,617571.00
06/30/2019 11:45,2,3.309,ACTIVE,215.32,347.16,60.001,1561909504,"201051344000917","174011545737251",29.42,29.00,0,331.53,371.81,98.6,93.2,0.442,1343452.4,1343452.4,6024,0,0,0,L,1122011218,1,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561909515,617572.00
06/30/2019 11:45,2,3.355,ACTIVE,214.87,353.17,60.001,1561909504,"201051344000417","174011545737251",19.16,24.80,0,332.13,377.82,65.2,61.0,0.535,1066340.2,1066340.2,6033,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561909516,617573.00
06/30/2019 11:45,2,3.332,ACTIVE,214.64,347.76,60.001,1561909504,"201051344000685","174011545737251",29.50,25.00,0,332.43,369.70,99.5,94.2,0.486,1349685.1,1349685.1,6019,0,0,0,L,1122011218,1,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561909517,617574.00
06/30/2019 11:45,2,3.365,ACTIVE,215.77,348.66,60.006,1561909504,"201051344000651","174011545737251",29.54,27.50,0,334.24,371.81,100.6,95.2,0.460,1343611.8,1343611.8,6017,0,0,0,L,1122011218,1,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561909518,617575.00
06/30/2019 11:45,2,3.281,ACTIVE,214.41,346.26,59.990,1561909504,"201051344000594","174011545737251",29.72,26.30,0,330.33,368.80,98.8,93.4,0.455,1354248.0,1354248.0,6018,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561909519,617576.00
06/30/2019 11:45,2,3.283,ACTIVE,215.54,348.66,60.001,1561909504,"201051344000469","174011545737251",29.38,27.00,0,332.43,372.11,97.7,92.4,0.460,1334270.4,1334270.4,6021,0,0,0,L,1122011218,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561909520,617577.00
06/30/2019 11:45,2,3.441,ACTIVE,215.54,348.96,59.996,1561909504,"201051344000585","174011545737251",29.30,25.80,0,333.63,373.01,102.1,96.6,0.482,1358380.5,1358380.5,6012,0,0,0,L,1122011218,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561909521,617578.00
06/30/2019 11:45,2,3.287,ACTIVE,216.00,351.07,60.006,1561909504,"201051344000853","174011545737251",29.20,26.80,0,333.93,372.11,97.4,92.1,0.446,1357215.7,1357215.7,6014,0,0,0,L,1122011218,1,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561909522,617579.00
06/30/2019 11:45,2,3.309,ACTIVE,215.09,347.46,60.001,1561909504,"201051344001145","174011545737251",29.72,25.00,0,333.33,370.90,99.6,94.2,0.460,1358260.4,1358260.4,6033,0,0,0,L,1122011218,1,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561909523,617580.00
06/30/2019 11:45,2,3.367,ACTIVE,215.32,347.76,59.990,1561909504,"201051344000438","174011545737251",29.64,27.30,0,333.93,371.21,101.0,95.6,0.460,1351718.6,1351718.6,6015,0,0,0,L,1122011218,1,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561909524,617581.00
06/30/2019 11:45,2,3.404,ACTIVE,215.09,347.16,60.001,1561909504,"201051344001135","174011545737251",29.34,27.00,0,333.33,369.40,101.1,95.7,0.464,1338904.5,1338904.5,6013,0,0,0,L,1122011218,1,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561909524,617582.00
06/30/2019 11:45,2,3.273,ACTIVE,215.32,346.56,60.001,1561909504,"201051344000983","174011545737251",29.42,27.30,0,332.73,369.70,97.5,92.2,0.464,1355261.0,1355261.0,6011,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561909525,617583.00
06/30/2019 11:45,2,3.432,ACTIVE,215.54,346.86,60.012,1561909504,"201051344001203","174011545737251",29.14,26.50,0,334.24,372.11,101.4,96.0,0.477,1346842.4,1346842.4,6025,0,0,0,L,1122011218,1,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561909526,617584.00
06/30/2019 11:45,2,3.324,ACTIVE,214.64,346.86,60.001,1561909504,"201051344001230","174011545737251",29.62,25.00,0,331.23,368.20,99.8,94.4,0.473,1341953.3,1341953.3,6040,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561909527,617585.00
06/30/2019 11:45,2,3.393,ACTIVE,214.64,347.16,59.996,1561909504,"201051344000646","174011545737251",29.14,26.30,0,331.83,369.70,100.2,94.8,0.477,1335817.9,1335817.9,6028,0,0,0,L,1122011218,1,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561909528,617586.00
06/30/2019 11:45,2,3.318,ACTIVE,215.09,348.06,60.006,1561909504,"201051344000867","174011545737251",29.16,29.50,0,331.23,370.60,98.1,92.7,0.442,1332495.3,1332495.3,6015,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561909529,617587.00
06/30/2019 11:45,2,3.299,ACTIVE,215.09,347.76,60.001,1561909504,"201051344000633","174011545737251",29.24,29.00,0,332.73,371.21,97.8,92.4,0.446,1329593.3,1329593.3,6026,0,0,0,L,1122011218,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561909530,617588.00
06/30/2019 11:45,2,3.391,ACTIVE,214.64,346.86,60.001,1561909504,"201051344000955","174011545737251",29.56,26.50,0,332.43,369.40,101.5,96.1,0.482,1356440.4,1356440.4,6023,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561909531,617589.00
06/30/2019 11:45,2,3.207,ACTIVE,215.32,346.56,60.001,1561909504,"201051344000648","174011545737251",29.52,25.50,0,333.33,371.21,95.8,90.6,0.451,1343711.7,1343711.7,6011,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561909532,617590.00
06/30/2019 11:45,2,3.289,ACTIVE,215.54,347.46,59.990,1561909504,"201051344000645","174011545737251",29.02,26.80,0,332.13,371.81,96.8,91.5,0.446,1349180.4,1349180.4,6013,0,0,0,L,1122011218,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561909533,617591.00
06/30/2019 11:45,2,3.307,ACTIVE,215.32,348.06,59.990,1561909504,"201051344000569","174011545737251",28.96,26.80,0,333.03,369.70,97.1,91.8,0.455,1365976.6,1365976.6,6017,0,0,0,L,1122011218,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561909534,617592.00
06/30/2019 11:45,2,3.355,ACTIVE,215.54,352.57,60.006,1561909504,"179051228000119","174011545737251",29.08,29.50,0,332.43,373.01,98.8,93.5,0.473,152243.0,152243.0,6069,0,0,0,L,46974696,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561909535,617593.00
06/30/2019 12:00,2,2.973,ACTIVE,215.09,346.56,60.001,1561910404,"201051344000579","174011545737251",29.42,30.50,0,332.43,373.91,88.6,83.6,0.402,1367033.5,1367033.5,6020,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561910405,617594.00
06/30/2019 12:00,2,3.072,ACTIVE,215.32,346.26,59.996,1561910404,"201051344001025","174011545737251",29.08,28.80,0,333.63,374.81,90.5,85.4,0.407,1351365.9,1351365.9,6017,0,0,0,L,1122011218,1,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561910406,617595.00
06/30/2019 12:00,2,2.936,ACTIVE,215.54,346.86,60.006,1561910404,"201051344001093","174011545737251",29.38,27.50,0,333.93,373.91,87.4,82.4,0.407,1333822.1,1333822.1,6030,0,0,0,L,1122011218,1,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561910407,617596.00
06/30/2019 12:00,2,2.934,ACTIVE,214.87,345.36,59.975,1561910404,"201051344000458","174011545737251",28.88,32.20,0,333.93,371.51,85.8,80.9,0.402,1348314.7,1348314.7,6008,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561910408,617597.00
06/30/2019 12:00,2,3.014,ACTIVE,214.64,345.96,60.001,1561910404,"201051344000890","174011545737251",29.32,27.50,0,332.73,370.90,89.6,84.6,0.407,1348944.6,1348944.6,6021,0,0,0,L,1122011218,1,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561910409,617598.00
06/30/2019 12:00,2,3.004,ACTIVE,214.87,352.87,59.990,1561910404,"201051344000988","174011545737251",18.85,25.00,0,331.23,382.33,57.4,53.5,0.486,1029898.0,1029898.0,6019,0,0,0,L,1122011218,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561910410,617599.00
06/30/2019 12:00,2,2.965,ACTIVE,215.54,346.56,59.996,1561910404,"201051344000582","174011545737251",29.12,27.80,0,334.24,373.61,87.4,82.5,0.411,1326553.1,1326553.1,6012,0,0,0,L,1122011218,1,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561910411,617600.00
06/30/2019 12:00,2,2.996,ACTIVE,214.41,345.36,59.990,1561910404,"201051344000868","174011545737251",28.57,26.80,0,332.13,370.30,86.7,81.8,0.398,1334547.9,1334547.9,6011,0,0,0,L,1122011218,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561910412,617601.00
06/30/2019 12:00,2,2.895,ACTIVE,215.09,346.56,59.996,1561910404,"201051344000576","174011545737251",28.94,29.30,0,333.93,373.01,84.8,79.9,0.398,1351287.1,1351287.1,6028,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561910413,617602.00
06/30/2019 12:00,2,2.965,ACTIVE,215.09,346.56,59.990,1561910404,"201051344001158","174011545737251",28.92,27.30,0,332.43,373.31,86.8,81.9,0.411,1328499.7,1328499.7,6013,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561910414,617603.00
06/30/2019 12:00,2,2.947,ACTIVE,215.32,347.16,60.001,1561910404,"201051344000917","174011545737251",29.24,31.50,0,330.33,373.91,87.2,82.3,0.398,1343474.9,1343474.9,6026,0,0,0,L,1122011218,1,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561910416,617604.00
06/30/2019 12:00,2,3.049,ACTIVE,214.87,353.77,60.001,1561910404,"201051344000417","174011545737251",18.81,25.80,0,331.23,382.93,58.0,54.1,0.491,1066354.9,1066354.9,6035,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561910418,617605.00
06/30/2019 12:00,2,2.977,ACTIVE,214.87,347.76,59.990,1561910404,"201051344000685","174011545737251",29.30,26.50,0,332.13,371.21,88.3,83.3,0.429,1349707.8,1349707.8,6021,0,0,0,L,1122011218,1,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561910419,617606.00
06/30/2019 12:00,2,3.021,ACTIVE,215.54,347.76,59.996,1561910404,"201051344000651","174011545737251",29.18,30.00,0,333.03,373.91,89.3,84.3,0.407,1343634.7,1343634.7,6019,0,0,0,L,1122011218,1,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561910421,617607.00
06/30/2019 12:00,2,2.957,ACTIVE,214.19,345.36,59.980,1561910404,"201051344000594","174011545737251",29.32,28.80,0,331.53,369.70,87.8,82.9,0.402,1354270.5,1354270.5,6020,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561910422,617608.00
06/30/2019 12:00,2,2.949,ACTIVE,215.09,346.86,60.012,1561910404,"201051344000469","174011545737251",29.08,27.30,0,332.43,373.31,86.9,82.0,0.420,1334292.7,1334292.7,6023,0,0,0,L,1122011218,1,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561910424,617609.00
06/30/2019 12:00,2,3.049,ACTIVE,215.54,348.96,59.996,1561910404,"201051344000585","174011545737251",29.42,27.80,0,333.63,373.91,90.9,85.8,0.429,1358403.8,1358403.8,6014,0,0,0,L,1122011218,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561910425,617610.00
06/30/2019 12:00,2,2.934,ACTIVE,215.54,348.36,59.990,1561910404,"201051344000853","174011545737251",29.18,30.00,0,333.63,372.11,86.7,81.7,0.398,1357237.9,1357237.9,6016,0,0,0,L,1122011218,1,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561910427,617611.00
06/30/2019 12:00,2,2.980,ACTIVE,215.09,347.76,59.996,1561910404,"201051344001145","174011545737251",29.28,26.30,0,333.93,373.01,88.4,83.4,0.411,1358283.1,1358283.1,6035,0,0,0,L,1122011218,1,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561910428,617612.00
06/30/2019 12:00,2,3.041,ACTIVE,215.09,347.76,59.969,1561910404,"201051344000438","174011545737251",29.16,29.80,0,332.43,373.01,89.9,84.8,0.407,1351741.6,1351741.6,6017,0,0,0,L,1122011218,1,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561910430,617613.00
06/30/2019 12:00,2,3.082,ACTIVE,215.09,346.86,60.001,1561910404,"201051344001135","174011545737251",28.98,29.00,0,332.73,371.21,90.5,85.4,0.398,1338927.6,1338927.6,6015,0,0,0,L,1122011218,1,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561910432,617614.00
06/30/2019 12:00,2,2.967,ACTIVE,214.87,346.26,60.033,1561910404,"201051344000983","174011545737251",29.10,29.00,0,331.83,371.81,87.5,82.5,0.411,1355283.3,1355283.3,6013,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561910433,617615.00
06/30/2019 12:00,2,3.053,ACTIVE,215.54,346.86,60.001,1561910404,"201051344001203","174011545737251",29.18,28.50,0,333.33,373.61,90.3,85.2,0.438,1346865.6,1346865.6,6027,0,0,0,L,1122011218,1,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561910435,617616.00
06/30/2019 12:00,2,3.014,ACTIVE,214.64,345.96,60.006,1561910404,"201051344001230","174011545737251",28.96,26.00,0,331.53,369.40,88.3,83.4,0.415,1341976.0,1341976.0,6042,0,0,0,L,1122011218,1,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561910436,617617.00
06/30/2019 12:00,2,3.049,ACTIVE,214.41,345.96,60.001,1561910404,"201051344000646","174011545737251",29.00,29.30,0,330.03,373.31,89.6,84.6,0.415,1335840.8,1335840.8,6029,0,0,0,L,1122011218,1,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561910437,617618.00
06/30/2019 12:00,2,2.975,ACTIVE,214.64,344.45,59.996,1561910404,"201051344000867","174011545737251",29.14,32.20,0,331.83,370.00,87.8,82.9,0.384,1332517.7,1332517.7,6016,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561910438,617619.00
06/30/2019 12:00,2,2.936,ACTIVE,214.41,345.66,59.975,1561910404,"201051344000633","174011545737251",29.38,32.00,0,332.73,372.71,87.4,82.4,0.389,1329615.7,1329615.7,6027,0,0,0,L,1122011218,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561910439,617620.00
06/30/2019 12:00,2,3.055,ACTIVE,214.64,345.36,60.001,1561910404,"201051344000955","174011545737251",29.36,28.80,0,332.73,370.30,90.8,85.8,0.433,1356463.6,1356463.6,6024,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561910440,617621.00
06/30/2019 12:00,2,2.902,ACTIVE,214.64,345.96,60.001,1561910404,"201051344000648","174011545737251",29.20,27.30,0,332.73,372.41,85.8,80.9,0.411,1343733.6,1343733.6,6012,0,0,0,L,1122011218,1,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561910441,617622.00
06/30/2019 12:00,2,2.988,ACTIVE,214.87,345.66,60.001,1561910404,"201051344000645","174011545737251",28.57,28.50,0,333.93,372.41,86.5,81.5,0.398,1349202.5,1349202.5,6014,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561910442,617623.00
06/30/2019 12:00,2,2.994,ACTIVE,214.64,345.96,59.990,1561910404,"201051344000569","174011545737251",28.69,28.50,0,333.63,372.41,87.0,82.0,0.411,1365998.8,1365998.8,6018,0,0,0,L,1122011218,1,121.55,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561910443,617624.00
06/30/2019 12:00,2,3.010,ACTIVE,214.64,350.47,59.975,1561910404,"179051228000119","174011545737251",29.12,31.80,0,334.54,374.81,88.8,83.8,0.415,152265.6,152265.6,6070,0,0,0,L,46974696,1,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561910444,617625.00
06/30/2019 12:15,2,3.607,ACTIVE,215.77,348.66,59.975,1561911305,"201051344000579","174011545737251",29.38,32.00,0,333.03,374.81,107.5,101.8,0.495,1367057.1,1367057.1,6021,0,0,0,L,1122011218,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561911307,617626.00
06/30/2019 12:15,2,3.729,ACTIVE,215.77,348.06,59.948,1561911305,"201051344001025","174011545737251",29.00,30.00,0,333.33,376.31,109.5,103.7,0.504,1351390.0,1351390.0,6018,0,0,0,L,1122011218,1,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561911308,617627.00
06/30/2019 12:15,2,3.627,ACTIVE,215.77,349.56,59.980,1561911305,"201051344001093","174011545737251",28.90,29.00,0,333.93,375.41,106.2,100.5,0.491,1333845.5,1333845.5,6031,0,0,0,L,1122011218,1,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561911308,617628.00
06/30/2019 12:15,2,3.543,ACTIVE,215.77,347.46,59.980,1561911305,"201051344000458","174011545737251",29.12,34.50,0,332.43,375.41,104.5,99.0,0.508,1348337.6,1348337.6,6009,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561911309,617629.00
06/30/2019 12:15,2,3.742,ACTIVE,215.09,348.66,59.980,1561911305,"201051344000890","174011545737251",28.59,28.30,0,332.73,374.51,108.4,102.7,0.495,1348968.5,1348968.5,6022,0,0,0,L,1122011218,1,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561911310,617630.00
06/30/2019 12:15,2,3.666,ACTIVE,215.77,357.08,60.012,1561911305,"201051344000988","174011545737251",18.83,26.00,0,331.23,384.43,70.0,65.6,0.597,1029913.1,1029913.1,6020,0,0,0,L,1122011218,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561911311,617631.00
06/30/2019 12:15,2,3.666,ACTIVE,216.22,349.86,59.980,1561911305,"201051344000582","174011545737251",28.75,28.50,0,333.33,376.92,106.7,101.1,0.495,1326576.5,1326576.5,6013,0,0,0,L,1122011218,1,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561911312,617632.00
06/30/2019 12:15,2,3.648,ACTIVE,215.09,348.66,59.975,1561911305,"201051344000868","174011545737251",28.67,28.50,0,331.23,372.11,106.0,100.3,0.486,1334571.0,1334571.0,6012,0,0,0,L,1122011218,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561911313,617633.00
06/30/2019 12:15,2,3.553,ACTIVE,216.00,350.17,59.980,1561911305,"201051344000576","174011545737251",28.80,30.80,0,333.63,374.21,103.7,98.2,0.473,1351309.7,1351309.7,6029,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561911314,617634.00
06/30/2019 12:15,2,3.641,ACTIVE,215.77,348.66,59.980,1561911305,"201051344001158","174011545737251",28.73,29.00,0,333.03,374.81,106.0,100.3,0.495,1328522.9,1328522.9,6014,0,0,0,L,1122011218,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561911315,617635.00
06/30/2019 12:15,2,3.598,ACTIVE,215.77,348.96,59.975,1561911305,"201051344000917","174011545737251",29.26,32.80,0,331.23,374.51,106.5,100.9,0.486,1343498.2,1343498.2,6027,0,0,0,L,1122011218,1,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561911316,617636.00
06/30/2019 12:15,2,3.678,ACTIVE,215.32,354.67,59.980,1561911305,"201051344000417","174011545737251",18.96,27.00,0,332.13,382.93,70.7,66.3,0.579,1066370.2,1066370.2,6036,0,0,0,L,1122011218,1,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561911317,617637.00
06/30/2019 12:15,2,3.680,ACTIVE,215.32,348.96,59.990,1561911305,"201051344000685","174011545737251",29.00,27.50,0,333.63,375.41,108.1,102.4,0.530,1349731.4,1349731.4,6022,0,0,0,L,1122011218,1,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561911318,617638.00
06/30/2019 12:15,2,3.746,ACTIVE,216.22,349.86,59.980,1561911305,"201051344000651","174011545737251",28.73,32.00,0,334.24,375.71,109.0,103.3,0.491,1343658.6,1343658.6,6020,0,0,0,L,1122011218,1,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561911319,617639.00
06/30/2019 12:15,2,3.627,ACTIVE,214.64,347.16,59.943,1561911305,"201051344000594","174011545737251",29.20,30.50,0,331.53,371.51,107.2,101.6,0.495,1354293.9,1354293.9,6021,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561911320,617640.00
06/30/2019 12:15,2,3.615,ACTIVE,215.77,349.26,59.980,1561911305,"201051344000469","174011545737251",28.96,29.80,0,333.03,374.81,106.1,100.5,0.513,1334315.9,1334315.9,6024,0,0,0,L,1122011218,1,122.23,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561911321,617641.00
06/30/2019 12:15,2,3.818,ACTIVE,216.00,350.77,59.990,1561911305,"201051344000585","174011545737251",28.55,29.30,0,334.24,376.31,110.4,104.6,0.530,1358428.0,1358428.0,6015,0,0,0,L,1122011218,1,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561911322,617642.00
06/30/2019 12:15,2,3.582,ACTIVE,216.22,350.17,59.980,1561911305,"201051344000853","174011545737251",29.04,31.00,0,334.24,373.91,105.4,99.8,0.491,1357260.9,1357260.9,6017,0,0,0,L,1122011218,1,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561911323,617643.00
