ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2019 12:15,2,3.598,ACTIVE,215.32,348.36,59.990,1561911305,"201051344001145","174011545737251",29.48,27.30,0,334.24,375.11,107.4,101.7,0.499,1358306.5,1358306.5,6036,0,0,0,L,1122011218,1,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561911323,617644.00
06/30/2019 12:15,2,3.660,ACTIVE,215.54,349.26,59.975,1561911305,"201051344000438","174011545737251",29.40,31.50,0,333.33,376.01,109.0,103.3,0.508,1351765.4,1351765.4,6018,0,0,0,L,1122011218,1,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561911324,617645.00
06/30/2019 12:15,2,3.711,ACTIVE,215.54,348.96,59.985,1561911305,"201051344001135","174011545737251",29.08,30.50,0,333.93,376.01,109.2,103.5,0.499,1338951.5,1338951.5,6016,0,0,0,L,1122011218,1,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561911325,617646.00
06/30/2019 12:15,2,3.590,ACTIVE,215.77,348.36,59.985,1561911305,"201051344000983","174011545737251",29.12,30.50,0,333.33,374.21,105.9,100.3,0.495,1355306.4,1355306.4,6014,0,0,0,L,1122011218,1,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561911326,617647.00
06/30/2019 12:15,2,3.717,ACTIVE,216.00,349.26,59.985,1561911305,"201051344001203","174011545737251",29.02,29.30,0,334.24,376.31,109.3,103.6,0.508,1346889.4,1346889.4,6028,0,0,0,L,1122011218,1,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561911327,617648.00
06/30/2019 12:15,2,3.645,ACTIVE,214.87,347.76,59.990,1561911305,"201051344001230","174011545737251",29.00,27.00,0,332.73,373.61,107.0,101.4,0.504,1341999.3,1341999.3,6043,0,0,0,L,1122011218,1,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561911328,617649.00
06/30/2019 12:15,2,3.711,ACTIVE,215.09,348.96,59.964,1561911305,"201051344000646","174011545737251",28.80,31.80,0,331.53,375.41,108.2,102.5,0.495,1335864.4,1335864.4,6031,0,0,0,L,1122011218,1,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561911330,617650.00
06/30/2019 12:15,2,3.637,ACTIVE,215.09,346.56,59.990,1561911305,"201051344000867","174011545737251",28.78,34.00,0,330.63,371.51,106.0,100.4,0.468,1332540.8,1332540.8,6017,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561911331,617651.00
06/30/2019 12:15,2,3.590,ACTIVE,215.32,349.26,59.985,1561911305,"201051344000633","174011545737251",29.04,31.80,0,332.43,375.41,105.6,100.0,0.491,1329638.7,1329638.7,6028,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561911332,617652.00
06/30/2019 12:15,2,3.734,ACTIVE,215.09,347.76,59.990,1561911305,"201051344000955","174011545737251",28.92,30.00,0,332.43,374.81,109.4,103.7,0.517,1356487.5,1356487.5,6025,0,0,0,L,1122011218,1,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561911332,617653.00
06/30/2019 12:15,2,3.521,ACTIVE,215.54,349.26,59.990,1561911305,"201051344000648","174011545737251",29.06,28.50,0,333.33,374.21,103.6,98.1,0.495,1343756.2,1343756.2,6013,0,0,0,L,1122011218,1,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561911333,617654.00
06/30/2019 12:15,2,3.594,ACTIVE,215.77,349.26,59.980,1561911305,"201051344000645","174011545737251",28.67,30.50,0,333.63,374.51,104.4,98.8,0.482,1349225.3,1349225.3,6015,0,0,0,L,1122011218,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561911334,617655.00
06/30/2019 12:15,2,3.582,ACTIVE,215.77,348.66,59.985,1561911305,"201051344000569","174011545737251",28.86,30.50,0,332.73,374.81,104.7,99.1,0.491,1366021.7,1366021.7,6019,0,0,0,L,1122011218,1,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561911335,617656.00
06/30/2019 12:15,2,3.582,ACTIVE,215.54,353.47,59.964,1561911305,"179051228000119","174011545737251",29.36,33.00,0,333.03,375.71,106.5,100.9,0.517,152289.0,152289.0,6071,0,0,0,L,46974696,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561911336,617657.00
06/30/2019 12:30,2,3.869,ACTIVE,216.22,349.86,59.975,1561912203,"201051344000579","174011545737251",29.14,33.50,0,333.33,379.62,114.2,108.3,0.517,1367083.1,1367083.1,6022,0,0,0,L,1122011218,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561912205,617658.00
06/30/2019 12:30,2,4.035,ACTIVE,215.77,350.77,59.969,1561912203,"201051344001025","174011545737251",28.51,31.00,0,333.93,379.32,116.5,110.5,0.535,1351416.6,1351416.6,6019,0,0,0,L,1122011218,1,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561912206,617659.00
06/30/2019 12:30,2,3.840,ACTIVE,216.00,349.86,59.969,1561912203,"201051344001093","174011545737251",29.02,30.80,0,333.03,378.12,112.8,106.9,0.513,1333871.1,1333871.1,6032,0,0,0,L,1122011218,1,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561912207,617660.00
06/30/2019 12:30,2,3.816,ACTIVE,216.00,348.36,59.980,1561912203,"201051344000458","174011545737251",28.77,35.80,0,334.24,376.62,111.2,105.4,0.517,1348362.8,1348362.8,6010,0,0,0,L,1122011218,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561912208,617661.00
06/30/2019 12:30,2,3.947,ACTIVE,215.32,349.56,59.969,1561912203,"201051344000890","174011545737251",28.86,29.30,0,333.93,378.72,115.3,109.4,0.530,1348994.7,1348994.7,6023,0,0,0,L,1122011218,1,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561912208,617662.00
06/30/2019 12:30,2,3.932,ACTIVE,216.22,358.28,59.980,1561912203,"201051344000988","174011545737251",18.61,27.80,0,332.13,388.04,74.0,69.5,0.636,1029929.8,1029929.8,6021,0,0,0,L,1122011218,1,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561912209,617663.00
06/30/2019 12:30,2,3.900,ACTIVE,216.22,351.37,59.975,1561912203,"201051344000582","174011545737251",28.71,30.80,0,333.93,379.02,113.3,107.5,0.535,1326602.2,1326602.2,6014,0,0,0,L,1122011218,1,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561912210,617664.00
06/30/2019 12:30,2,3.881,ACTIVE,215.54,349.86,59.980,1561912203,"201051344000868","174011545737251",28.55,29.50,0,333.33,377.52,112.1,106.3,0.526,1334596.5,1334596.5,6013,0,0,0,L,1122011218,1,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561912211,617665.00
06/30/2019 12:30,2,3.783,ACTIVE,216.22,350.47,59.985,1561912203,"201051344000576","174011545737251",28.78,32.20,0,333.33,376.31,110.3,104.5,0.513,1351334.7,1351334.7,6030,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561912212,617666.00
06/30/2019 12:30,2,3.918,ACTIVE,216.22,349.26,59.980,1561912203,"201051344001158","174011545737251",28.39,30.50,0,334.24,377.82,112.6,106.7,0.526,1328548.5,1328548.5,6015,0,0,0,L,1122011218,1,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561912213,617667.00
06/30/2019 12:30,2,3.867,ACTIVE,216.00,350.47,60.006,1561912203,"201051344000917","174011545737251",28.92,34.80,0,333.03,377.52,113.3,107.4,0.521,1343523.8,1343523.8,6028,0,0,0,L,1122011218,1,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561912214,617668.00
06/30/2019 12:30,2,3.943,ACTIVE,215.54,355.28,59.975,1561912203,"201051344000417","174011545737251",18.79,29.50,0,329.13,386.23,75.0,70.5,0.628,1066387.1,1066387.1,6037,0,0,0,L,1122011218,1,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561912215,617669.00
06/30/2019 12:30,2,3.920,ACTIVE,215.32,350.17,59.980,1561912203,"201051344000685","174011545737251",28.98,29.00,0,333.93,378.72,115.1,109.2,0.561,1349757.5,1349757.5,6023,0,0,0,L,1122011218,1,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561912216,617670.00
06/30/2019 12:30,2,3.980,ACTIVE,216.22,350.47,59.985,1561912203,"201051344000651","174011545737251",28.78,33.80,0,333.33,377.22,116.0,110.1,0.521,1343684.9,1343684.9,6021,0,0,0,L,1122011218,1,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561912217,617671.00
06/30/2019 12:30,2,3.916,ACTIVE,215.09,348.66,59.969,1561912203,"201051344000594","174011545737251",28.77,32.20,0,331.83,374.51,114.0,108.1,0.526,1354319.8,1354319.8,6022,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561912218,617672.00
06/30/2019 12:30,2,3.896,ACTIVE,216.45,351.37,59.985,1561912203,"201051344000469","174011545737251",28.61,30.80,0,332.43,378.42,113.0,107.1,0.544,1334341.4,1334341.4,6025,0,0,0,L,1122011218,1,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561912219,617673.00
06/30/2019 12:30,2,4.059,ACTIVE,216.22,351.67,59.975,1561912203,"201051344000585","174011545737251",28.65,30.50,0,333.33,378.42,117.8,111.8,0.557,1358454.6,1358454.6,6016,0,0,0,L,1122011218,1,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561912220,617674.00
06/30/2019 12:30,2,3.881,ACTIVE,216.67,351.07,59.980,1561912203,"201051344000853","174011545737251",28.65,32.60,0,333.03,376.92,112.5,106.7,0.526,1357286.4,1357286.4,6018,0,0,0,L,1122011218,1,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561912221,617675.00
06/30/2019 12:30,2,3.887,ACTIVE,215.54,350.47,59.985,1561912203,"201051344001145","174011545737251",29.16,29.30,0,334.24,378.12,114.8,108.9,0.530,1358332.4,1358332.4,6037,0,0,0,L,1122011218,1,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561912222,617676.00
06/30/2019 12:30,2,3.963,ACTIVE,215.77,350.47,59.980,1561912203,"201051344000438","174011545737251",28.92,33.50,0,333.63,378.12,116.1,110.1,0.530,1351791.7,1351791.7,6019,0,0,0,L,1122011218,1,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561912223,617677.00
06/30/2019 12:30,2,4.004,ACTIVE,216.00,350.17,59.969,1561912203,"201051344001135","174011545737251",28.80,32.80,0,333.03,379.32,116.8,110.8,0.535,1338977.9,1338977.9,6017,0,0,0,L,1122011218,1,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561912224,617678.00
06/30/2019 12:30,2,3.881,ACTIVE,216.22,349.86,59.980,1561912203,"201051344000983","174011545737251",28.82,32.20,0,333.93,378.12,113.3,107.4,0.535,1355331.9,1355331.9,6015,0,0,0,L,1122011218,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561912224,617679.00
06/30/2019 12:30,2,3.986,ACTIVE,216.22,349.56,59.975,1561912203,"201051344001203","174011545737251",28.90,31.00,0,333.33,379.02,116.7,110.7,0.552,1346915.7,1346915.7,6029,0,0,0,L,1122011218,1,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561912225,617680.00
06/30/2019 12:30,2,3.924,ACTIVE,215.09,348.66,59.969,1561912203,"201051344001230","174011545737251",28.80,28.30,0,332.73,374.51,114.5,108.6,0.535,1342025.1,1342025.1,6044,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561912226,617681.00
06/30/2019 12:30,2,3.998,ACTIVE,215.32,350.77,59.969,1561912203,"201051344000646","174011545737251",28.61,34.00,0,333.33,378.42,115.8,109.9,0.530,1335890.5,1335890.5,6032,0,0,0,L,1122011218,1,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561912227,617682.00
06/30/2019 12:30,2,3.893,ACTIVE,215.77,348.36,59.975,1561912203,"201051344000867","174011545737251",28.77,35.80,0,333.03,374.81,113.3,107.5,0.499,1332566.4,1332566.4,6018,0,0,0,L,1122011218,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561912228,617683.00
06/30/2019 12:30,2,3.906,ACTIVE,215.77,351.37,59.985,1561912203,"201051344000633","174011545737251",28.61,35.40,0,331.53,379.92,113.2,107.4,0.513,1329664.2,1329664.2,6029,0,0,0,L,1122011218,1,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561912229,617684.00
06/30/2019 12:30,2,4.025,ACTIVE,215.32,349.26,59.975,1561912203,"201051344000955","174011545737251",28.67,31.80,0,333.33,377.82,116.8,110.9,0.552,1356513.9,1356513.9,6026,0,0,0,L,1122011218,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561912230,617685.00
06/30/2019 12:30,2,3.848,ACTIVE,216.00,349.86,59.975,1561912203,"201051344000648","174011545737251",28.55,30.00,0,333.93,378.12,111.2,105.4,0.535,1343781.2,1343781.2,6014,0,0,0,L,1122011218,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561912231,617686.00
06/30/2019 12:30,2,3.893,ACTIVE,216.22,350.47,59.975,1561912203,"201051344000645","174011545737251",28.45,31.50,0,333.93,376.92,112.2,106.3,0.499,1349250.5,1349250.5,6016,0,0,0,L,1122011218,1,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561912232,617687.00
06/30/2019 12:30,2,3.902,ACTIVE,216.22,350.47,59.975,1561912203,"201051344000569","174011545737251",28.57,32.00,0,333.93,377.82,112.9,107.0,0.526,1366047.0,1366047.0,6020,0,0,0,L,1122011218,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561912233,617688.00
06/30/2019 12:30,2,3.934,ACTIVE,216.00,354.97,59.975,1561912203,"179051228000119","174011545737251",28.77,35.00,0,336.04,379.02,114.5,108.6,0.552,152314.8,152314.8,6072,0,0,0,L,46974696,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561912234,617689.00
06/30/2019 12:45,2,3.721,ACTIVE,215.77,348.36,59.996,1561913104,"201051344000579","174011545737251",29.02,35.40,0,332.73,380.82,109.3,103.6,0.508,1367109.3,1367109.3,6023,0,0,0,L,1122011218,1,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561913105,617690.00
06/30/2019 12:45,2,3.885,ACTIVE,215.77,349.26,60.001,1561913104,"201051344001025","174011545737251",28.41,32.80,0,333.93,379.32,111.8,105.9,0.499,1351443.3,1351443.3,6020,0,0,0,L,1122011218,1,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561913106,617691.00
06/30/2019 12:45,2,3.725,ACTIVE,216.00,350.77,59.996,1561913104,"201051344001093","174011545737251",28.61,32.00,0,332.73,377.82,107.8,102.2,0.499,1333896.9,1333896.9,6033,0,0,0,L,1122011218,1,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561913107,617692.00
06/30/2019 12:45,2,3.670,ACTIVE,216.00,348.96,59.990,1561913104,"201051344000458","174011545737251",28.69,35.00,0,333.33,379.32,106.7,101.0,0.513,1348388.2,1348388.2,6011,0,0,0,L,1122011218,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561913108,617693.00
06/30/2019 12:45,2,3.809,ACTIVE,215.09,348.66,60.001,1561913104,"201051344000890","174011545737251",28.69,30.00,0,333.93,379.32,110.7,104.9,0.508,1349021.1,1349021.1,6024,0,0,0,L,1122011218,1,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561913109,617694.00
06/30/2019 12:45,2,3.781,ACTIVE,215.77,357.68,59.990,1561913104,"201051344000988","174011545737251",18.59,29.30,0,331.83,388.34,71.2,66.7,0.610,1029946.6,1029946.6,6022,0,0,0,L,1122011218,1,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561913110,617695.00
06/30/2019 12:45,2,3.771,ACTIVE,216.00,350.17,60.001,1561913104,"201051344000582","174011545737251",28.41,32.20,0,333.63,378.42,108.5,102.8,0.513,1326628.1,1326628.1,6015,0,0,0,L,1122011218,1,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561913111,617696.00
06/30/2019 12:45,2,3.723,ACTIVE,214.87,348.06,59.996,1561913104,"201051344000868","174011545737251",28.63,31.00,0,333.93,377.52,107.9,102.2,0.499,1334622.1,1334622.1,6014,0,0,0,L,1122011218,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561913112,617697.00
06/30/2019 12:45,2,3.658,ACTIVE,216.00,350.17,59.996,1561913104,"201051344000576","174011545737251",28.61,33.30,0,332.43,376.62,106.0,100.4,0.495,1351359.8,1351359.8,6031,0,0,0,L,1122011218,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561913113,617698.00
06/30/2019 12:45,2,3.730,ACTIVE,216.00,348.96,60.001,1561913104,"201051344001158","174011545737251",28.63,32.00,0,333.63,378.12,108.2,102.5,0.513,1328574.1,1328574.1,6016,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561913114,617699.00
06/30/2019 12:45,2,3.756,ACTIVE,215.77,349.26,60.001,1561913104,"201051344000917","174011545737251",28.57,36.00,0,333.33,377.22,108.7,103.0,0.495,1343549.6,1343549.6,6029,0,0,0,L,1122011218,1,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561913115,617700.00
06/30/2019 12:45,2,3.727,ACTIVE,215.32,355.28,60.006,1561913104,"201051344000417","174011545737251",19.04,31.00,0,331.53,385.93,71.8,67.4,0.597,1066404.0,1066404.0,6038,0,0,0,L,1122011218,1,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561913116,617701.00
06/30/2019 12:45,2,3.787,ACTIVE,215.32,349.86,59.996,1561913104,"201051344000685","174011545737251",28.78,29.50,0,333.93,379.32,110.5,104.7,0.539,1349783.7,1349783.7,6024,0,0,0,L,1122011218,1,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561913116,617702.00
06/30/2019 12:45,2,3.846,ACTIVE,216.22,349.26,60.028,1561913104,"201051344000651","174011545737251",28.59,35.40,0,333.63,377.82,111.3,105.5,0.504,1343711.3,1343711.3,6022,0,0,0,L,1122011218,1,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561913117,617703.00
06/30/2019 12:45,2,3.750,ACTIVE,214.87,348.06,60.001,1561913104,"201051344000594","174011545737251",28.92,33.50,0,332.13,374.51,109.8,104.1,0.508,1354345.8,1354345.8,6023,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561913118,617704.00
06/30/2019 12:45,2,3.758,ACTIVE,216.00,350.47,60.001,1561913104,"201051344000469","174011545737251",28.55,32.00,0,333.03,378.42,108.6,102.9,0.526,1334367.1,1334367.1,6026,0,0,0,L,1122011218,1,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561913119,617705.00
06/30/2019 12:45,2,3.879,ACTIVE,216.22,350.17,59.996,1561913104,"201051344000585","174011545737251",28.86,31.50,0,333.03,378.72,113.3,107.5,0.539,1358481.5,1358481.5,6017,0,0,0,L,1122011218,1,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561913120,617706.00
06/30/2019 12:45,2,3.762,ACTIVE,216.45,351.67,60.006,1561913104,"201051344000853","174011545737251",28.39,34.00,0,334.24,377.22,108.1,102.4,0.508,1357312.0,1357312.0,6019,0,0,0,L,1122011218,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561913121,617707.00
06/30/2019 12:45,2,3.781,ACTIVE,215.54,349.56,60.012,1561913104,"201051344001145","174011545737251",28.78,30.30,0,333.03,378.72,110.2,104.5,0.513,1358358.5,1358358.5,6038,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561913122,617708.00
06/30/2019 12:45,2,3.779,ACTIVE,216.00,349.26,59.996,1561913104,"201051344000438","174011545737251",28.96,34.00,0,334.24,378.42,110.9,105.1,0.513,1351818.0,1351818.0,6020,0,0,0,L,1122011218,1,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561913123,617709.00
06/30/2019 12:45,2,3.871,ACTIVE,215.77,348.66,60.006,1561913104,"201051344001135","174011545737251",28.47,33.50,0,333.33,380.82,111.5,105.7,0.508,1339004.5,1339004.5,6018,0,0,0,L,1122011218,1,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561913124,617710.00
06/30/2019 12:45,2,3.697,ACTIVE,216.00,349.26,60.001,1561913104,"201051344000983","174011545737251",28.88,33.30,0,334.24,378.12,108.2,102.5,0.508,1355357.6,1355357.6,6016,0,0,0,L,1122011218,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561913125,617711.00
06/30/2019 12:45,2,3.855,ACTIVE,216.00,348.96,59.996,1561913104,"201051344001203","174011545737251",28.47,32.60,0,333.03,379.62,111.2,105.4,0.530,1346942.2,1346942.2,6030,0,0,0,L,1122011218,1,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561913126,617712.00
06/30/2019 12:45,2,3.732,ACTIVE,215.09,348.36,60.033,1561913104,"201051344001230","174011545737251",28.84,29.00,0,332.43,375.11,109.0,103.2,0.517,1342051.0,1342051.0,6045,0,0,0,L,1122011218,1,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561913127,617713.00
06/30/2019 12:45,2,3.820,ACTIVE,215.09,348.96,60.001,1561913104,"201051344000646","174011545737251",28.49,33.30,0,331.83,378.42,110.2,104.5,0.517,1335916.7,1335916.7,6033,0,0,0,L,1122011218,1,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561913128,617714.00
06/30/2019 12:45,2,3.688,ACTIVE,215.54,348.96,60.006,1561913104,"201051344000867","174011545737251",28.90,37.30,0,332.73,375.71,108.0,102.3,0.477,1332592.1,1332592.1,6020,0,0,0,L,1122011218,1,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561913129,617715.00
06/30/2019 12:45,2,3.721,ACTIVE,215.54,351.37,59.996,1561913104,"201051344000633","174011545737251",28.53,36.00,0,332.13,377.82,107.5,101.9,0.513,1329689.8,1329689.8,6031,0,0,0,L,1122011218,1,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561913131,617716.00
06/30/2019 12:45,2,3.855,ACTIVE,215.09,349.56,60.006,1561913104,"201051344000955","174011545737251",28.45,34.00,0,332.73,378.12,111.1,105.3,0.517,1356540.3,1356540.3,6028,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561913132,617717.00
06/30/2019 12:45,2,3.637,ACTIVE,215.77,349.56,60.001,1561913104,"201051344000648","174011545737251",28.75,32.00,0,334.24,377.82,106.0,100.4,0.499,1343806.4,1343806.4,6016,0,0,0,L,1122011218,1,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561913134,617718.00
06/30/2019 12:45,2,3.754,ACTIVE,216.00,350.17,59.996,1561913104,"201051344000645","174011545737251",27.99,32.60,0,333.63,377.22,106.5,100.8,0.491,1349275.8,1349275.8,6018,0,0,0,L,1122011218,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561913135,617719.00
06/30/2019 12:45,2,3.678,ACTIVE,215.77,349.26,59.964,1561913104,"201051344000569","174011545737251",28.78,33.30,0,334.24,378.12,107.2,101.5,0.517,1366072.6,1366072.6,6021,0,0,0,L,1122011218,1,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561913136,617720.00
06/30/2019 12:45,2,3.721,ACTIVE,215.77,354.37,59.985,1561913104,"179051228000119","174011545737251",28.94,35.60,0,334.54,379.62,109.0,103.3,0.526,152340.7,152340.7,6073,0,0,0,L,46974696,1,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561913137,617721.00
06/30/2019 13:00,2,3.670,ACTIVE,215.54,349.86,59.996,1561914004,"201051344000579","174011545737251",29.06,37.30,0,333.93,379.02,108.1,102.4,0.499,1367136.4,1367136.4,6025,0,0,0,L,1122011218,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914006,617722.00
06/30/2019 13:00,2,3.805,ACTIVE,215.77,349.56,60.012,1561914004,"201051344001025","174011545737251",28.59,34.30,0,332.73,384.13,110.2,104.4,0.508,1351471.0,1351471.0,6022,0,0,0,L,1122011218,1,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914008,617723.00
06/30/2019 13:00,2,3.715,ACTIVE,216.00,351.37,59.996,1561914004,"201051344001093","174011545737251",28.29,32.80,0,333.03,379.92,106.4,100.8,0.495,1333923.8,1333923.8,6035,0,0,0,L,1122011218,1,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914009,617724.00
06/30/2019 13:00,2,3.623,ACTIVE,215.77,348.66,59.990,1561914004,"201051344000458","174011545737251",28.63,35.40,0,333.93,379.32,105.1,99.5,0.504,1348414.7,1348414.7,6013,0,0,0,L,1122011218,1,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914011,617725.00
06/30/2019 13:00,2,3.764,ACTIVE,215.09,348.66,59.996,1561914004,"201051344000890","174011545737251",28.57,31.30,0,333.63,381.73,108.9,103.2,0.504,1349048.5,1349048.5,6026,0,0,0,L,1122011218,1,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914012,617726.00
06/30/2019 13:00,2,3.688,ACTIVE,215.54,357.68,60.006,1561914004,"201051344000988","174011545737251",18.63,30.30,0,315.00,390.74,69.5,65.1,0.592,1029964.0,1029964.0,6024,0,0,0,L,1122011218,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914014,617727.00
06/30/2019 13:00,2,3.674,ACTIVE,216.00,350.47,59.990,1561914004,"201051344000582","174011545737251",28.55,33.80,0,332.73,380.82,106.2,100.6,0.499,1326655.0,1326655.0,6017,0,0,0,L,1122011218,1,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914015,617728.00
06/30/2019 13:00,2,3.715,ACTIVE,214.87,348.36,60.022,1561914004,"201051344000868","174011545737251",27.95,32.20,0,333.03,380.22,105.2,99.6,0.491,1334648.9,1334648.9,6016,0,0,0,L,1122011218,1,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914017,617729.00
06/30/2019 13:00,2,3.541,ACTIVE,215.77,350.17,59.990,1561914004,"201051344000576","174011545737251",28.69,35.00,0,333.03,378.72,102.8,97.3,0.486,1351386.0,1351386.0,6032,0,0,0,L,1122011218,1,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914018,617730.00
06/30/2019 13:00,2,3.631,ACTIVE,215.54,347.46,59.980,1561914004,"201051344001158","174011545737251",28.63,33.30,0,333.93,380.22,105.2,99.7,0.495,1328600.8,1328600.8,6017,0,0,0,L,1122011218,1,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914019,617731.00
06/30/2019 13:00,2,3.668,ACTIVE,215.54,349.26,60.001,1561914004,"201051344000917","174011545737251",28.47,37.80,0,331.53,379.32,105.8,100.2,0.499,1343576.6,1343576.6,6030,0,0,0,L,1122011218,1,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914020,617732.00
06/30/2019 13:00,2,3.758,ACTIVE,215.09,354.97,59.996,1561914004,"201051344000417","174011545737251",18.37,32.60,0,319.21,387.74,69.9,65.6,0.570,1066421.6,1066421.6,6039,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914021,617733.00
06/30/2019 13:00,2,3.686,ACTIVE,215.09,349.56,59.990,1561914004,"201051344000685","174011545737251",28.73,30.80,0,334.24,381.12,107.2,101.5,0.521,1349811.0,1349811.0,6025,0,0,0,L,1122011218,1,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914022,617734.00
06/30/2019 13:00,2,3.734,ACTIVE,216.00,350.47,59.990,1561914004,"201051344000651","174011545737251",28.53,37.00,0,333.33,380.52,107.9,102.2,0.495,1343738.8,1343738.8,6023,0,0,0,L,1122011218,1,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914022,617735.00
06/30/2019 13:00,2,3.637,ACTIVE,214.41,347.76,59.996,1561914004,"201051344000594","174011545737251",28.84,34.30,0,332.13,377.52,106.3,100.7,0.491,1354372.9,1354372.9,6024,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914024,617736.00
06/30/2019 13:00,2,3.625,ACTIVE,215.77,348.66,60.017,1561914004,"201051344000469","174011545737251",28.59,32.80,0,333.63,380.52,105.0,99.5,0.508,1334393.9,1334393.9,6027,0,0,0,L,1122011218,1,122.01,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914025,617737.00
06/30/2019 13:00,2,3.793,ACTIVE,215.77,349.56,59.990,1561914004,"201051344000585","174011545737251",28.61,33.00,0,332.73,380.82,109.9,104.2,0.517,1358509.5,1358509.5,6018,0,0,0,L,1122011218,1,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914025,617738.00
06/30/2019 13:00,2,3.623,ACTIVE,216.00,349.86,60.028,1561914004,"201051344000853","174011545737251",28.45,35.20,0,334.24,379.32,104.3,98.8,0.477,1357338.6,1357338.6,6020,0,0,0,L,1122011218,1,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914026,617739.00
06/30/2019 13:00,2,3.648,ACTIVE,215.32,348.36,60.001,1561914004,"201051344001145","174011545737251",28.90,31.50,0,333.93,381.12,106.8,101.1,0.495,1358385.9,1358385.9,6039,0,0,0,L,1122011218,1,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914027,617740.00
06/30/2019 13:00,2,3.680,ACTIVE,215.54,349.26,59.996,1561914004,"201051344000438","174011545737251",28.80,35.60,0,333.63,380.52,107.4,101.7,0.495,1351845.5,1351845.5,6021,0,0,0,L,1122011218,1,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914028,617741.00
06/30/2019 13:00,2,3.723,ACTIVE,215.32,348.06,59.985,1561914004,"201051344001135","174011545737251",28.77,35.00,0,334.24,381.12,108.4,102.7,0.495,1339032.1,1339032.1,6019,0,0,0,L,1122011218,1,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914029,617742.00
06/30/2019 13:00,2,3.633,ACTIVE,215.54,347.46,60.006,1561914004,"201051344000983","174011545737251",28.53,34.30,0,334.24,380.22,104.9,99.3,0.499,1355384.4,1355384.4,6017,0,0,0,L,1122011218,1,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914030,617743.00
06/30/2019 13:00,2,3.766,ACTIVE,215.77,348.66,59.980,1561914004,"201051344001203","174011545737251",28.25,34.30,0,333.63,380.52,107.7,102.0,0.504,1346969.8,1346969.8,6031,0,0,0,L,1122011218,1,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914031,617744.00
06/30/2019 13:00,2,3.623,ACTIVE,214.87,347.46,59.990,1561914004,"201051344001230","174011545737251",28.84,30.30,0,332.73,377.22,105.8,100.2,0.504,1342078.1,1342078.1,6046,0,0,0,L,1122011218,1,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914032,617745.00
06/30/2019 13:00,2,3.719,ACTIVE,214.64,348.36,59.996,1561914004,"201051344000646","174011545737251",28.43,33.80,0,331.83,381.12,107.1,101.4,0.495,1335944.1,1335944.1,6034,0,0,0,L,1122011218,1,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914033,617746.00
06/30/2019 13:00,2,3.648,ACTIVE,214.87,345.96,59.985,1561914004,"201051344000867","174011545737251",28.39,39.00,0,333.93,378.12,105.0,99.4,0.464,1332618.9,1332618.9,6021,0,0,0,L,1122011218,1,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914034,617747.00
06/30/2019 13:00,2,3.582,ACTIVE,215.09,348.96,60.012,1561914004,"201051344000633","174011545737251",28.80,36.80,0,332.73,379.02,104.5,98.9,0.477,1329716.5,1329716.5,6032,0,0,0,L,1122011218,1,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914035,617748.00
06/30/2019 13:00,2,3.709,ACTIVE,214.87,347.16,60.001,1561914004,"201051344000955","174011545737251",28.61,35.40,0,333.93,380.22,107.5,101.8,0.513,1356567.8,1356567.8,6029,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914036,617749.00
06/30/2019 13:00,2,3.574,ACTIVE,215.32,348.36,60.017,1561914004,"201051344000648","174011545737251",28.33,32.80,0,333.93,379.92,102.5,97.0,0.491,1343832.6,1343832.6,6017,0,0,0,L,1122011218,1,122.01,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914037,617750.00
06/30/2019 13:00,2,3.633,ACTIVE,215.54,347.76,59.996,1561914004,"201051344000645","174011545737251",27.99,34.30,0,333.63,379.02,103.0,97.5,0.473,1349302.2,1349302.2,6019,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914038,617751.00
06/30/2019 13:00,2,3.613,ACTIVE,215.54,347.46,59.996,1561914004,"201051344000569","174011545737251",28.39,34.50,0,333.63,380.52,103.9,98.4,0.486,1366099.1,1366099.1,6022,0,0,0,L,1122011218,1,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914038,617752.00
06/30/2019 13:00,2,3.652,ACTIVE,215.54,352.87,59.985,1561914004,"179051228000119","174011545737251",28.59,37.00,0,334.84,381.42,105.8,100.2,0.508,152367.7,152367.7,6074,0,0,0,L,46974696,1,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914040,617753.00
06/30/2019 13:15,2,2.957,ACTIVE,214.87,345.66,60.006,1561914904,"201051344000579","174011545737251",28.65,36.00,0,333.63,375.11,85.9,81.0,0.393,1367158.8,1367158.8,6026,0,0,0,L,1122011218,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914905,617754.00
06/30/2019 13:15,2,3.016,ACTIVE,215.09,345.36,59.990,1561914904,"201051344001025","174011545737251",28.75,33.80,0,333.93,376.01,87.8,82.8,0.398,1351493.8,1351493.8,6023,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914906,617755.00
06/30/2019 13:15,2,2.898,ACTIVE,215.32,347.46,59.996,1561914904,"201051344001093","174011545737251",28.80,32.60,0,334.24,376.31,84.6,79.7,0.389,1333945.7,1333945.7,6036,0,0,0,L,1122011218,1,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914907,617756.00
06/30/2019 13:15,2,2.850,ACTIVE,214.87,345.66,60.001,1561914904,"201051344000458","174011545737251",28.82,34.80,0,333.93,374.21,83.2,78.4,0.402,1348436.4,1348436.4,6014,0,0,0,L,1122011218,1,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914908,617757.00
06/30/2019 13:15,2,2.943,ACTIVE,214.64,345.36,59.990,1561914904,"201051344000890","174011545737251",29.08,31.30,0,333.33,373.61,86.7,81.7,0.398,1349071.1,1349071.1,6027,0,0,0,L,1122011218,1,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914908,617758.00
06/30/2019 13:15,2,2.949,ACTIVE,214.87,351.97,59.975,1561914904,"201051344000988","174011545737251",18.57,30.30,0,331.83,385.03,55.4,51.6,0.473,1029978.2,1029978.2,6025,0,0,0,L,1122011218,1,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914909,617759.00
06/30/2019 13:15,2,2.938,ACTIVE,215.54,346.86,60.001,1561914904,"201051344000582","174011545737251",28.49,33.80,0,334.24,376.62,84.8,79.9,0.393,1326677.0,1326677.0,6018,0,0,0,L,1122011218,1,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914910,617760.00
06/30/2019 13:15,2,2.893,ACTIVE,214.19,344.76,59.990,1561914904,"201051344000868","174011545737251",28.67,33.30,0,332.73,372.11,84.0,79.2,0.384,1334670.6,1334670.6,6017,0,0,0,L,1122011218,1,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914911,617761.00
06/30/2019 13:15,2,2.812,ACTIVE,215.09,346.26,59.990,1561914904,"201051344000576","174011545737251",28.75,34.80,0,333.63,374.21,81.9,77.2,0.384,1351407.2,1351407.2,6033,0,0,0,L,1122011218,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914912,617762.00
06/30/2019 13:15,2,2.936,ACTIVE,214.87,345.36,60.001,1561914904,"201051344001158","174011545737251",28.23,32.80,0,333.63,374.51,84.0,79.1,0.398,1328622.6,1328622.6,6018,0,0,0,L,1122011218,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914913,617763.00
06/30/2019 13:15,2,2.922,ACTIVE,215.09,346.26,59.996,1561914904,"201051344000917","174011545737251",28.59,36.80,0,333.03,374.81,84.7,79.8,0.402,1343598.4,1343598.4,6031,0,0,0,L,1122011218,1,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914914,617764.00
06/30/2019 13:15,2,2.988,ACTIVE,214.87,350.77,60.001,1561914904,"201051344000417","174011545737251",18.59,32.20,0,331.83,382.63,56.2,52.3,0.460,1066436.0,1066436.0,6040,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914915,617765.00
06/30/2019 13:15,2,2.967,ACTIVE,214.87,346.86,59.964,1561914904,"201051344000685","174011545737251",28.55,30.00,0,333.63,375.11,85.8,80.9,0.420,1349833.2,1349833.2,6026,0,0,0,L,1122011218,1,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914916,617766.00
06/30/2019 13:15,2,2.965,ACTIVE,215.32,346.56,59.996,1561914904,"201051344000651","174011545737251",28.78,37.00,0,334.54,376.31,86.5,81.6,0.393,1343761.1,1343761.1,6024,0,0,0,L,1122011218,1,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914917,617767.00
06/30/2019 13:15,2,2.934,ACTIVE,213.96,345.06,59.990,1561914904,"201051344000594","174011545737251",28.63,34.50,0,331.23,371.51,85.1,80.2,0.393,1354394.9,1354394.9,6025,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914918,617768.00
06/30/2019 13:15,2,2.895,ACTIVE,214.87,345.66,59.996,1561914904,"201051344000469","174011545737251",28.71,32.60,0,333.03,374.81,84.2,79.4,0.411,1334415.6,1334415.6,6028,0,0,0,L,1122011218,1,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914919,617769.00
06/30/2019 13:15,2,3.082,ACTIVE,215.32,345.96,60.017,1561914904,"201051344000585","174011545737251",28.47,32.80,0,333.63,376.31,88.8,83.8,0.411,1358532.3,1358532.3,6019,0,0,0,L,1122011218,1,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914920,617770.00
06/30/2019 13:15,2,2.908,ACTIVE,215.32,347.16,60.028,1561914904,"201051344000853","174011545737251",28.45,35.00,0,333.03,374.81,83.8,79.0,0.393,1357360.2,1357360.2,6021,0,0,0,L,1122011218,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914921,617771.00
06/30/2019 13:15,2,2.938,ACTIVE,214.87,345.66,59.996,1561914904,"201051344001145","174011545737251",28.80,31.00,0,334.24,375.11,85.7,80.8,0.398,1358407.9,1358407.9,6040,0,0,0,L,1122011218,1,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914922,617772.00
06/30/2019 13:15,2,2.932,ACTIVE,215.09,345.66,59.996,1561914904,"201051344000438","174011545737251",29.18,35.60,0,334.24,375.11,86.7,81.7,0.398,1351867.8,1351867.8,6022,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914923,617773.00
06/30/2019 13:15,2,3.025,ACTIVE,214.87,345.06,59.996,1561914904,"201051344001135","174011545737251",28.61,34.80,0,333.03,374.21,87.7,82.7,0.398,1339054.7,1339054.7,6020,0,0,0,L,1122011218,1,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914924,617774.00
06/30/2019 13:15,2,2.883,ACTIVE,214.64,344.76,59.996,1561914904,"201051344000983","174011545737251",28.96,34.30,0,333.33,372.11,84.6,79.7,0.402,1355406.2,1355406.2,6018,0,0,0,L,1122011218,1,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914925,617775.00
06/30/2019 13:15,2,3.014,ACTIVE,215.09,345.96,60.001,1561914904,"201051344001203","174011545737251",28.55,34.50,0,333.93,376.01,87.2,82.3,0.402,1346992.2,1346992.2,6032,0,0,0,L,1122011218,1,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914926,617776.00
06/30/2019 13:15,2,2.941,ACTIVE,214.41,344.45,60.001,1561914904,"201051344001230","174011545737251",28.55,30.30,0,332.13,372.41,85.1,80.2,0.402,1342100.0,1342100.0,6047,0,0,0,L,1122011218,1,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914927,617777.00
06/30/2019 13:15,2,2.979,ACTIVE,214.19,345.06,60.022,1561914904,"201051344000646","174011545737251",28.65,36.00,0,332.73,372.11,86.4,81.5,0.398,1335966.3,1335966.3,6035,0,0,0,L,1122011218,1,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914928,617778.00
06/30/2019 13:15,2,2.908,ACTIVE,214.41,344.15,60.017,1561914904,"201051344000867","174011545737251",28.71,38.60,0,333.03,369.70,84.5,79.7,0.380,1332640.7,1332640.7,6022,0,0,0,L,1122011218,1,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914929,617779.00
06/30/2019 13:15,2,2.891,ACTIVE,214.64,346.56,59.980,1561914904,"201051344000633","174011545737251",28.65,36.30,0,332.43,374.21,84.0,79.1,0.393,1329738.1,1329738.1,6033,0,0,0,L,1122011218,1,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914930,617780.00
06/30/2019 13:15,2,2.992,ACTIVE,214.41,345.36,59.990,1561914904,"201051344000955","174011545737251",28.73,36.00,0,330.63,372.71,87.1,82.1,0.407,1356590.2,1356590.2,6030,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914930,617781.00
06/30/2019 13:15,2,2.816,ACTIVE,214.64,345.36,59.990,1561914904,"201051344000648","174011545737251",28.82,32.20,0,333.03,373.61,82.2,77.4,0.398,1343853.9,1343853.9,6018,0,0,0,L,1122011218,1,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914931,617782.00
06/30/2019 13:15,2,2.885,ACTIVE,214.87,345.06,59.996,1561914904,"201051344000645","174011545737251",28.33,34.30,0,334.24,373.91,82.8,77.9,0.380,1349323.5,1349323.5,6020,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914932,617783.00
06/30/2019 13:15,2,2.896,ACTIVE,214.87,345.06,60.006,1561914904,"201051344000569","174011545737251",28.43,33.80,0,333.33,373.61,83.4,78.6,0.398,1366120.6,1366120.6,6023,0,0,0,L,1122011218,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914933,617784.00
06/30/2019 13:15,2,2.945,ACTIVE,214.64,350.17,60.012,1561914904,"179051228000119","174011545737251",28.49,37.50,0,334.24,376.31,85.0,80.1,0.411,152389.5,152389.5,6075,0,0,0,L,46974696,1,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561914934,617785.00
