ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2019 13:30,2,3.031,ACTIVE,214.87,345.36,59.985,1561915804,"201051344000579","174011545737251",29.12,35.60,0,332.43,366.10,89.5,84.4,0.411,1367179.1,1367179.1,6027,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561915805,617786.00
06/30/2019 13:30,2,3.154,ACTIVE,215.09,345.66,60.006,1561915804,"201051344001025","174011545737251",28.63,34.00,0,333.93,367.90,91.5,86.4,0.415,1351514.5,1351514.5,6024,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561915806,617787.00
06/30/2019 13:30,2,2.996,ACTIVE,215.32,347.16,59.985,1561915804,"201051344001093","174011545737251",28.98,32.00,0,333.33,369.70,88.0,83.0,0.407,1333965.7,1333965.7,6037,0,0,0,L,1122011218,1,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561915807,617788.00
06/30/2019 13:30,2,2.965,ACTIVE,214.87,344.45,60.006,1561915804,"201051344000458","174011545737251",28.90,36.00,0,332.73,365.80,86.8,81.8,0.402,1348456.0,1348456.0,6015,0,0,0,L,1122011218,1,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561915808,617789.00
06/30/2019 13:30,2,3.074,ACTIVE,214.41,345.96,59.953,1561915804,"201051344000890","174011545737251",29.02,31.50,0,331.83,367.30,90.3,85.2,0.411,1349091.6,1349091.6,6028,0,0,0,L,1122011218,1,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561915809,617790.00
06/30/2019 13:30,2,3.080,ACTIVE,214.87,352.27,59.990,1561915804,"201051344000988","174011545737251",18.51,30.30,0,330.03,376.31,57.7,53.8,0.491,1029991.1,1029991.1,6026,0,0,0,L,1122011218,1,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561915810,617791.00
06/30/2019 13:30,2,3.047,ACTIVE,215.32,347.16,59.985,1561915804,"201051344000582","174011545737251",28.67,33.00,0,333.63,373.31,88.4,83.4,0.420,1326697.0,1326697.0,6019,0,0,0,L,1122011218,1,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561915811,617792.00
06/30/2019 13:30,2,3.076,ACTIVE,213.96,344.15,59.980,1561915804,"201051344000868","174011545737251",28.11,32.20,0,330.93,366.10,87.5,82.5,0.402,1334690.5,1334690.5,6018,0,0,0,L,1122011218,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561915811,617793.00
06/30/2019 13:30,2,2.947,ACTIVE,214.87,346.56,59.996,1561915804,"201051344000576","174011545737251",28.55,35.20,0,333.33,367.00,85.3,80.4,0.402,1351426.5,1351426.5,6034,0,0,0,L,1122011218,1,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561915812,617794.00
06/30/2019 13:30,2,3.070,ACTIVE,214.87,345.66,59.980,1561915804,"201051344001158","174011545737251",28.19,32.60,0,332.43,366.70,87.7,82.7,0.411,1328642.5,1328642.5,6019,0,0,0,L,1122011218,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561915813,617795.00
06/30/2019 13:30,2,3.051,ACTIVE,214.87,346.56,59.985,1561915804,"201051344000917","174011545737251",28.65,35.80,0,332.73,368.50,88.6,83.6,0.411,1343618.5,1343618.5,6032,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561915814,617796.00
06/30/2019 13:30,2,3.100,ACTIVE,214.64,351.07,59.985,1561915804,"201051344000417","174011545737251",18.71,32.00,0,330.63,374.81,58.8,54.8,0.486,1066449.1,1066449.1,6041,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561915815,617797.00
06/30/2019 13:30,2,3.064,ACTIVE,214.64,346.56,60.001,1561915804,"201051344000685","174011545737251",28.92,30.50,0,333.03,373.61,89.8,84.7,0.442,1349853.5,1349853.5,6027,0,0,0,L,1122011218,1,123.59,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561915816,617798.00
06/30/2019 13:30,2,3.111,ACTIVE,215.54,347.76,59.990,1561915804,"201051344000651","174011545737251",28.75,36.50,0,334.24,370.00,90.6,85.5,0.411,1343781.6,1343781.6,6025,0,0,0,L,1122011218,1,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561915817,617799.00
06/30/2019 13:30,2,3.043,ACTIVE,213.74,346.56,59.980,1561915804,"201051344000594","174011545737251",28.98,34.00,0,330.93,365.49,89.5,84.4,0.407,1354415.0,1354415.0,6027,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561915819,617800.00
06/30/2019 13:30,2,3.012,ACTIVE,214.87,346.26,59.959,1561915804,"201051344000469","174011545737251",28.90,32.60,0,331.53,366.70,88.1,83.1,0.424,1334435.4,1334435.4,6029,0,0,0,L,1122011218,1,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561915820,617801.00
06/30/2019 13:30,2,3.197,ACTIVE,215.54,347.46,59.985,1561915804,"201051344000585","174011545737251",28.77,33.00,0,333.03,375.11,93.1,88.0,0.438,1358553.3,1358553.3,6020,0,0,0,L,1122011218,1,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561915821,617802.00
06/30/2019 13:30,2,3.025,ACTIVE,215.54,347.76,59.990,1561915804,"201051344000853","174011545737251",28.67,35.00,0,334.24,369.10,87.8,82.9,0.411,1357380.0,1357380.0,6022,0,0,0,L,1122011218,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561915822,617803.00
06/30/2019 13:30,2,3.064,ACTIVE,214.87,346.56,59.996,1561915804,"201051344001145","174011545737251",28.96,31.00,0,333.03,370.00,89.9,84.8,0.415,1358428.1,1358428.1,6041,0,0,0,L,1122011218,1,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561915823,617804.00
06/30/2019 13:30,2,3.119,ACTIVE,214.87,347.16,59.948,1561915804,"201051344000438","174011545737251",28.84,35.80,0,333.93,373.01,91.2,86.1,0.415,1351888.3,1351888.3,6023,0,0,0,L,1122011218,1,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561915824,617805.00
06/30/2019 13:30,2,3.158,ACTIVE,214.87,345.66,59.985,1561915804,"201051344001135","174011545737251",28.78,34.50,0,333.33,367.30,92.1,87.0,0.415,1339075.4,1339075.4,6021,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561915825,617806.00
06/30/2019 13:30,2,3.041,ACTIVE,214.87,345.36,59.990,1561915804,"201051344000983","174011545737251",28.77,34.80,0,331.83,366.40,88.6,83.6,0.415,1355426.1,1355426.1,6019,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561915826,617807.00
06/30/2019 13:30,2,3.160,ACTIVE,215.32,346.56,59.975,1561915804,"201051344001203","174011545737251",28.61,34.30,0,332.73,375.71,91.6,86.5,0.433,1347012.8,1347012.8,6033,0,0,0,L,1122011218,1,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561915827,617808.00
06/30/2019 13:30,2,3.057,ACTIVE,214.41,345.06,59.996,1561915804,"201051344001230","174011545737251",28.94,30.00,0,331.23,365.80,89.7,84.6,0.424,1342120.2,1342120.2,6048,0,0,0,L,1122011218,1,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561915828,617809.00
06/30/2019 13:30,2,3.115,ACTIVE,214.41,346.26,59.990,1561915804,"201051344000646","174011545737251",28.80,36.00,0,331.83,368.50,90.9,85.8,0.420,1335986.7,1335986.7,6036,0,0,0,L,1122011218,1,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561915829,617810.00
06/30/2019 13:30,2,3.068,ACTIVE,214.41,343.85,59.964,1561915804,"201051344000867","174011545737251",28.63,39.50,0,331.53,363.99,89.0,84.0,0.389,1332660.6,1332660.6,6023,0,0,0,L,1122011218,1,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561915829,617811.00
06/30/2019 13:30,2,3.002,ACTIVE,214.64,345.96,60.017,1561915804,"201051344000633","174011545737251",29.08,36.50,0,332.73,366.10,88.4,83.4,0.407,1329758.0,1329758.0,6034,0,0,0,L,1122011218,1,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561915830,617812.00
06/30/2019 13:30,2,3.145,ACTIVE,214.41,345.06,59.990,1561915804,"201051344000955","174011545737251",28.80,37.30,0,332.13,365.80,91.7,86.6,0.429,1356610.8,1356610.8,6031,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561915831,617813.00
06/30/2019 13:30,2,2.965,ACTIVE,214.64,344.76,60.006,1561915804,"201051344000648","174011545737251",28.86,32.80,0,333.03,366.70,86.7,81.7,0.415,1343873.3,1343873.3,6019,0,0,0,L,1122011218,1,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561915832,617814.00
06/30/2019 13:30,2,3.029,ACTIVE,214.87,346.56,59.990,1561915804,"201051344000645","174011545737251",28.37,34.80,0,332.73,366.40,87.0,82.1,0.402,1349343.0,1349343.0,6021,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561915833,617815.00
06/30/2019 13:30,2,3.051,ACTIVE,214.64,345.96,59.996,1561915804,"201051344000569","174011545737251",28.43,34.30,0,332.43,367.30,87.8,82.8,0.420,1366140.3,1366140.3,6024,0,0,0,L,1122011218,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561915834,617816.00
06/30/2019 13:30,2,3.051,ACTIVE,214.87,349.56,59.985,1561915804,"179051228000119","174011545737251",28.94,37.50,0,333.63,369.70,89.5,84.4,0.424,152409.6,152409.6,6076,0,0,0,L,46974696,1,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561915835,617817.00
06/30/2019 13:45,2,3.148,ACTIVE,215.09,346.26,59.969,1561916704,"201051344000579","174011545737251",29.02,35.20,0,333.03,370.00,92.6,87.4,0.424,1367200.9,1367200.9,6028,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561916706,617818.00
06/30/2019 13:45,2,3.205,ACTIVE,215.32,346.26,60.028,1561916704,"201051344001025","174011545737251",29.02,33.80,0,333.33,372.11,94.3,89.1,0.433,1351536.8,1351536.8,6025,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561916707,617819.00
06/30/2019 13:45,2,3.115,ACTIVE,215.32,347.46,60.001,1561916704,"201051344001093","174011545737251",28.77,32.20,0,333.63,371.81,90.7,85.7,0.420,1333987.1,1333987.1,6038,0,0,0,L,1122011218,1,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561916708,617820.00
06/30/2019 13:45,2,3.096,ACTIVE,215.09,345.66,60.001,1561916704,"201051344000458","174011545737251",28.59,35.60,0,332.43,369.70,89.7,84.7,0.433,1348477.1,1348477.1,6016,0,0,0,L,1122011218,1,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561916708,617821.00
06/30/2019 13:45,2,3.213,ACTIVE,214.64,345.96,59.996,1561916704,"201051344000890","174011545737251",28.69,31.00,0,332.13,371.51,93.3,88.1,0.429,1349113.6,1349113.6,6029,0,0,0,L,1122011218,1,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561916709,617822.00
06/30/2019 13:45,2,3.133,ACTIVE,215.09,353.47,60.028,1561916704,"201051344000988","174011545737251",18.81,29.80,0,330.03,379.62,59.7,55.7,0.517,1030005.0,1030005.0,6027,0,0,0,L,1122011218,1,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561916710,617823.00
06/30/2019 13:45,2,3.150,ACTIVE,215.54,347.46,60.017,1561916704,"201051344000582","174011545737251",28.65,33.30,0,333.63,372.41,91.4,86.3,0.433,1326718.5,1326718.5,6020,0,0,0,L,1122011218,1,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561916711,617824.00
06/30/2019 13:45,2,3.137,ACTIVE,214.41,345.66,60.012,1561916704,"201051344000868","174011545737251",28.57,32.20,0,332.13,368.20,90.8,85.7,0.424,1334711.8,1334711.8,6019,0,0,0,L,1122011218,1,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561916712,617825.00
06/30/2019 13:45,2,3.037,ACTIVE,215.32,347.16,59.996,1561916704,"201051344000576","174011545737251",28.69,35.20,0,333.63,370.60,88.2,83.3,0.411,1351447.2,1351447.2,6035,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561916713,617826.00
06/30/2019 13:45,2,3.104,ACTIVE,215.09,346.26,59.996,1561916704,"201051344001158","174011545737251",28.84,32.20,0,331.53,370.30,90.6,85.5,0.429,1328663.8,1328663.8,6020,0,0,0,L,1122011218,1,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561916714,617827.00
06/30/2019 13:45,2,3.137,ACTIVE,215.32,346.26,59.996,1561916704,"201051344000917","174011545737251",28.71,35.60,0,332.13,370.60,91.2,86.1,0.420,1343640.0,1343640.0,6033,0,0,0,L,1122011218,1,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561916715,617828.00
06/30/2019 13:45,2,3.145,ACTIVE,215.09,351.97,59.996,1561916704,"201051344000417","174011545737251",18.98,32.00,0,330.93,377.22,60.5,56.5,0.499,1066463.2,1066463.2,6042,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561916716,617829.00
06/30/2019 13:45,2,3.150,ACTIVE,214.87,347.46,59.990,1561916704,"201051344000685","174011545737251",28.98,30.50,0,331.83,371.51,92.5,87.3,0.460,1349875.3,1349875.3,6028,0,0,0,L,1122011218,1,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561916717,617830.00
06/30/2019 13:45,2,3.209,ACTIVE,215.54,347.16,59.996,1561916704,"201051344000651","174011545737251",28.69,37.00,0,333.63,371.81,93.2,88.1,0.415,1343803.5,1343803.5,6026,0,0,0,L,1122011218,1,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561916718,617831.00
06/30/2019 13:45,2,3.131,ACTIVE,213.96,345.36,59.996,1561916704,"201051344000594","174011545737251",29.02,33.80,0,331.23,367.60,92.1,86.9,0.424,1354436.6,1354436.6,6028,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561916719,617832.00
06/30/2019 13:45,2,3.150,ACTIVE,215.09,347.16,59.996,1561916704,"201051344000469","174011545737251",28.45,32.20,0,332.43,369.10,90.8,85.7,0.442,1334456.8,1334456.8,6030,0,0,0,L,1122011218,1,121.78,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561916720,617833.00
06/30/2019 13:45,2,3.244,ACTIVE,215.54,348.36,59.996,1561916704,"201051344000585","174011545737251",29.06,32.80,0,333.93,372.41,95.5,90.3,0.451,1358575.8,1358575.8,6021,0,0,0,L,1122011218,1,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561916721,617834.00
06/30/2019 13:45,2,3.131,ACTIVE,215.54,347.16,59.996,1561916704,"201051344000853","174011545737251",28.51,34.50,0,334.24,370.90,90.3,85.3,0.424,1357401.2,1357401.2,6023,0,0,0,L,1122011218,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561916722,617835.00
06/30/2019 13:45,2,3.121,ACTIVE,214.87,346.56,59.990,1561916704,"201051344001145","174011545737251",29.18,30.80,0,334.54,371.51,92.2,87.1,0.429,1358449.8,1358449.8,6042,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561916723,617836.00
06/30/2019 13:45,2,3.186,ACTIVE,215.09,347.76,60.022,1561916704,"201051344000438","174011545737251",29.02,35.60,0,333.03,370.90,93.7,88.5,0.429,1351910.3,1351910.3,6024,0,0,0,L,1122011218,1,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561916724,617837.00
06/30/2019 13:45,2,3.254,ACTIVE,215.09,346.56,59.985,1561916704,"201051344001135","174011545737251",28.71,34.80,0,333.33,370.60,94.6,89.4,0.433,1339097.6,1339097.6,6022,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561916724,617838.00
06/30/2019 13:45,2,3.115,ACTIVE,214.87,346.26,59.990,1561916704,"201051344000983","174011545737251",28.98,34.80,0,332.13,368.80,91.5,86.3,0.438,1355447.5,1355447.5,6020,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561916725,617839.00
06/30/2019 13:45,2,3.248,ACTIVE,215.54,346.86,60.001,1561916704,"201051344001203","174011545737251",28.67,34.30,0,332.73,373.31,94.3,89.1,0.451,1347034.9,1347034.9,6034,0,0,0,L,1122011218,1,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561916726,617840.00
06/30/2019 13:45,2,3.143,ACTIVE,214.64,346.26,59.990,1561916704,"201051344001230","174011545737251",28.92,29.80,0,331.83,367.60,92.1,87.0,0.438,1342141.7,1342141.7,6049,0,0,0,L,1122011218,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561916727,617841.00
06/30/2019 13:45,2,3.223,ACTIVE,214.41,346.56,59.996,1561916704,"201051344000646","174011545737251",28.67,34.30,0,332.73,369.40,93.5,88.3,0.446,1336008.6,1336008.6,6037,0,0,0,L,1122011218,1,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561916728,617842.00
06/30/2019 13:45,2,3.145,ACTIVE,214.64,344.45,60.006,1561916704,"201051344000867","174011545737251",28.77,38.80,0,332.13,366.10,91.7,86.5,0.398,1332682.0,1332682.0,6024,0,0,0,L,1122011218,1,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561916729,617843.00
06/30/2019 13:45,2,3.113,ACTIVE,214.87,346.86,60.006,1561916704,"201051344000633","174011545737251",28.90,37.80,0,332.73,370.30,91.1,86.0,0.415,1329779.3,1329779.3,6035,0,0,0,L,1122011218,1,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561916730,617844.00
06/30/2019 13:45,2,3.209,ACTIVE,214.64,347.16,59.996,1561916704,"201051344000955","174011545737251",28.96,35.40,0,332.43,368.80,94.2,88.9,0.451,1356632.9,1356632.9,6032,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561916731,617845.00
06/30/2019 13:45,2,3.086,ACTIVE,215.09,346.56,60.001,1561916704,"201051344000648","174011545737251",28.53,32.40,0,333.33,370.00,89.2,84.2,0.424,1343894.1,1343894.1,6020,0,0,0,L,1122011218,1,121.78,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561916732,617846.00
06/30/2019 13:45,2,3.143,ACTIVE,215.09,346.86,59.990,1561916704,"201051344000645","174011545737251",28.09,35.00,0,332.73,370.60,89.4,84.4,0.415,1349363.9,1349363.9,6022,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561916733,617847.00
06/30/2019 13:45,2,3.145,ACTIVE,214.87,346.26,60.006,1561916704,"201051344000569","174011545737251",28.31,34.00,0,333.03,369.70,90.2,85.2,0.429,1366161.4,1366161.4,6025,0,0,0,L,1122011218,1,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561916734,617848.00
06/30/2019 13:45,2,3.172,ACTIVE,214.87,351.67,60.001,1561916704,"179051228000119","174011545737251",28.59,37.50,0,332.43,371.51,91.9,86.8,0.442,152431.1,152431.1,6077,0,0,0,L,46974696,1,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561916735,617849.00
06/30/2019 14:00,2,2.986,ACTIVE,213.96,345.06,60.006,1561917605,"201051344000579","174011545737251",29.34,35.00,0,322.51,368.80,88.7,83.7,0.407,1367221.7,1367221.7,6029,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561917606,617850.00
06/30/2019 14:00,2,3.125,ACTIVE,213.96,344.76,59.990,1561917605,"201051344001025","174011545737251",28.59,33.50,0,320.71,370.30,90.5,85.4,0.420,1351558.0,1351558.0,6026,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561917607,617851.00
06/30/2019 14:00,2,2.963,ACTIVE,214.19,345.96,59.996,1561917605,"201051344001093","174011545737251",28.92,32.00,0,323.11,370.30,86.8,81.9,0.389,1334007.4,1334007.4,6039,0,0,0,L,1122011218,1,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561917608,617852.00
06/30/2019 14:00,2,2.930,ACTIVE,213.96,344.15,59.985,1561917605,"201051344000458","174011545737251",28.94,34.80,0,323.72,368.80,85.9,81.0,0.411,1348497.2,1348497.2,6017,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561917609,617853.00
06/30/2019 14:00,2,3.016,ACTIVE,213.51,344.76,59.996,1561917605,"201051344000890","174011545737251",29.20,31.30,0,319.51,368.50,89.2,84.2,0.411,1349134.5,1349134.5,6030,0,0,0,L,1122011218,1,122.46,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561917610,617854.00
06/30/2019 14:00,2,3.008,ACTIVE,213.96,351.07,60.001,1561917605,"201051344000988","174011545737251",18.77,29.50,0,321.91,378.72,57.2,53.3,0.491,1030018.3,1030018.3,6028,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561917611,617855.00
06/30/2019 14:00,2,2.980,ACTIVE,214.41,345.66,60.006,1561917605,"201051344000582","174011545737251",28.90,33.00,0,321.91,371.21,87.3,82.3,0.415,1326739.0,1326739.0,6021,0,0,0,L,1122011218,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561917611,617856.00
06/30/2019 14:00,2,2.986,ACTIVE,213.29,345.36,59.996,1561917605,"201051344000868","174011545737251",28.63,31.30,0,320.41,367.90,86.7,81.8,0.402,1334732.1,1334732.1,6020,0,0,0,L,1122011218,1,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561917612,617857.00
06/30/2019 14:00,2,2.910,ACTIVE,214.19,345.96,59.980,1561917605,"201051344000576","174011545737251",28.55,34.80,0,321.61,369.10,84.2,79.3,0.398,1351467.0,1351467.0,6036,0,0,0,L,1122011218,1,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561917613,617858.00
06/30/2019 14:00,2,2.953,ACTIVE,213.96,344.76,60.017,1561917605,"201051344001158","174011545737251",29.00,32.40,0,323.11,369.40,86.8,81.8,0.411,1328684.1,1328684.1,6021,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561917614,617859.00
06/30/2019 14:00,2,2.939,ACTIVE,213.96,344.76,60.001,1561917605,"201051344000917","174011545737251",29.16,36.00,0,321.61,369.40,86.8,81.9,0.402,1343660.3,1343660.3,6034,0,0,0,L,1122011218,1,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561917615,617860.00
06/30/2019 14:00,2,3.059,ACTIVE,213.74,349.56,60.006,1561917605,"201051344000417","174011545737251",18.71,31.50,0,321.01,376.92,57.9,54.0,0.482,1066476.6,1066476.6,6043,0,0,0,L,1122011218,1,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561917616,617861.00
06/30/2019 14:00,2,3.018,ACTIVE,213.74,345.36,60.006,1561917605,"201051344000685","174011545737251",28.88,30.50,0,321.01,371.21,88.3,83.3,0.433,1349896.0,1349896.0,6029,0,0,0,L,1122011218,1,122.91,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561917617,617862.00
06/30/2019 14:00,2,3.078,ACTIVE,214.41,346.26,59.996,1561917605,"201051344000651","174011545737251",28.57,36.80,0,323.11,370.90,89.1,84.0,0.407,1343824.4,1343824.4,6027,0,0,0,L,1122011218,1,123.14,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561917618,617863.00
06/30/2019 14:00,2,2.961,ACTIVE,213.06,343.25,59.990,1561917605,"201051344000594","174011545737251",29.30,33.30,0,318.61,367.30,87.8,82.9,0.407,1354457.2,1354457.2,6029,0,0,0,L,1122011218,1,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561917619,617864.00
06/30/2019 14:00,2,2.961,ACTIVE,214.19,345.66,60.006,1561917605,"201051344000469","174011545737251",28.86,32.00,0,319.81,368.50,86.5,81.6,0.420,1334477.0,1334477.0,6031,0,0,0,L,1122011218,1,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561917620,617865.00
06/30/2019 14:00,2,3.129,ACTIVE,214.41,346.26,60.001,1561917605,"201051344000585","174011545737251",28.84,32.60,0,322.81,371.51,91.5,86.4,0.429,1358597.3,1358597.3,6022,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561917621,617866.00
06/30/2019 14:00,2,2.939,ACTIVE,214.64,345.96,59.953,1561917605,"201051344000853","174011545737251",28.96,33.80,0,324.02,370.90,86.3,81.4,0.407,1357421.4,1357421.4,6024,0,0,0,L,1122011218,1,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561917622,617867.00
06/30/2019 14:00,2,2.990,ACTIVE,213.96,345.96,59.996,1561917605,"201051344001145","174011545737251",28.94,30.30,0,322.81,370.30,87.6,82.6,0.411,1358470.4,1358470.4,6043,0,0,0,L,1122011218,1,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561917623,617868.00
06/30/2019 14:00,2,3.020,ACTIVE,214.19,345.06,59.985,1561917605,"201051344000438","174011545737251",29.24,35.80,0,323.11,370.00,89.5,84.5,0.407,1351931.3,1351931.3,6025,0,0,0,L,1122011218,1,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561917624,617869.00
06/30/2019 14:00,2,3.080,ACTIVE,213.96,344.15,59.985,1561917605,"201051344001135","174011545737251",28.88,33.80,0,320.71,370.00,90.1,85.0,0.411,1339118.7,1339118.7,6023,0,0,0,L,1122011218,1,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561917625,617870.00
06/30/2019 14:00,2,2.957,ACTIVE,214.19,345.06,59.975,1561917605,"201051344000983","174011545737251",29.02,34.00,0,321.91,368.50,87.0,82.0,0.407,1355467.8,1355467.8,6021,0,0,0,L,1122011218,1,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561917626,617871.00
06/30/2019 14:00,2,3.051,ACTIVE,214.19,345.06,59.996,1561917605,"201051344001203","174011545737251",28.92,34.00,0,321.31,371.21,89.5,84.5,0.420,1347055.9,1347055.9,6035,0,0,0,L,1122011218,1,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561917627,617872.00
06/30/2019 14:00,2,2.961,ACTIVE,213.51,343.55,59.990,1561917605,"201051344001230","174011545737251",29.04,29.50,0,318.30,366.70,87.1,82.1,0.411,1342162.1,1342162.1,6050,0,0,0,L,1122011218,1,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561917628,617873.00
06/30/2019 14:00,2,3.027,ACTIVE,213.29,345.06,59.996,1561917605,"201051344000646","174011545737251",29.04,32.80,0,318.91,369.40,89.0,84.0,0.424,1336029.5,1336029.5,6038,0,0,0,L,1122011218,1,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561917628,617874.00
06/30/2019 14:00,2,2.971,ACTIVE,213.74,343.55,59.980,1561917605,"201051344000867","174011545737251",28.84,38.80,0,320.11,366.10,86.8,81.9,0.384,1332702.4,1332702.4,6025,0,0,0,L,1122011218,1,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561917629,617875.00
06/30/2019 14:00,2,2.967,ACTIVE,213.96,345.96,59.975,1561917605,"201051344000633","174011545737251",28.75,37.00,0,322.21,368.50,86.4,81.4,0.393,1329799.6,1329799.6,6036,0,0,0,L,1122011218,1,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561917630,617876.00
06/30/2019 14:00,2,3.059,ACTIVE,213.29,343.55,59.959,1561917605,"201051344000955","174011545737251",28.98,35.40,0,317.40,368.80,89.8,84.7,0.420,1356653.9,1356653.9,6033,0,0,0,L,1122011218,1,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561917631,617877.00
06/30/2019 14:00,2,2.918,ACTIVE,213.96,344.45,60.001,1561917605,"201051344000648","174011545737251",28.63,32.20,0,323.11,368.50,84.7,79.8,0.407,1343914.0,1343914.0,6021,0,0,0,L,1122011218,1,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561917632,617878.00
06/30/2019 14:00,2,2.932,ACTIVE,214.19,345.36,60.006,1561917605,"201051344000645","174011545737251",28.61,34.50,0,322.81,369.10,84.9,80.1,0.398,1349383.9,1349383.9,6023,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561917633,617879.00
06/30/2019 14:00,2,2.936,ACTIVE,213.96,344.45,60.017,1561917605,"201051344000569","174011545737251",28.88,33.50,0,321.01,369.70,85.9,81.0,0.407,1366181.6,1366181.6,6026,0,0,0,L,1122011218,1,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561917634,617880.00
06/30/2019 14:00,2,2.932,ACTIVE,213.96,349.26,60.001,1561917605,"179051228000119","174011545737251",29.36,37.30,0,323.72,371.81,87.1,82.2,0.420,152451.6,152451.6,6078,0,0,0,L,46974696,1,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561917635,617881.00
06/30/2019 14:15,2,2.779,ACTIVE,214.64,344.15,60.012,1561918505,"201051344000579","174011545737251",29.16,34.50,0,332.43,369.10,82.1,77.3,0.376,1367242.5,1367242.5,6030,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561918506,617882.00
06/30/2019 14:15,2,2.854,ACTIVE,214.87,344.76,60.001,1561918505,"201051344001025","174011545737251",28.94,33.30,0,332.13,370.60,83.7,78.9,0.380,1351579.2,1351579.2,6027,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561918507,617883.00
06/30/2019 14:15,2,2.773,ACTIVE,214.87,345.96,60.012,1561918505,"201051344001093","174011545737251",28.31,31.50,0,332.43,369.40,79.6,74.9,0.367,1334027.7,1334027.7,6040,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561918508,617884.00
06/30/2019 14:15,2,2.709,ACTIVE,214.64,344.45,60.006,1561918505,"201051344000458","174011545737251",28.94,33.80,0,331.83,369.40,79.4,74.7,0.380,1348517.3,1348517.3,6018,0,0,0,L,1122011218,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561918509,617885.00
06/30/2019 14:15,2,2.848,ACTIVE,214.19,344.45,60.006,1561918505,"201051344000890","174011545737251",28.55,31.00,0,331.23,370.60,82.3,77.6,0.384,1349155.4,1349155.4,6031,0,0,0,L,1122011218,1,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561918510,617886.00
06/30/2019 14:15,2,2.807,ACTIVE,214.64,350.77,60.017,1561918505,"201051344000988","174011545737251",18.57,29.00,0,330.63,378.42,52.8,49.1,0.455,1030031.4,1030031.4,6029,0,0,0,L,1122011218,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561918511,617887.00
06/30/2019 14:15,2,2.736,ACTIVE,215.32,345.66,60.012,1561918505,"201051344000582","174011545737251",29.02,32.40,0,332.13,369.40,80.4,75.7,0.380,1326759.4,1326759.4,6022,0,0,0,L,1122011218,1,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561918511,617888.00
06/30/2019 14:15,2,2.779,ACTIVE,214.19,344.76,60.012,1561918505,"201051344000868","174011545737251",28.41,30.80,0,330.33,367.30,80.0,75.3,0.371,1334752.3,1334752.3,6021,0,0,0,L,1122011218,1,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561918512,617889.00
06/30/2019 14:15,2,2.680,ACTIVE,214.87,345.66,60.001,1561918505,"201051344000576","174011545737251",28.65,34.50,0,332.43,369.70,77.8,73.2,0.362,1351486.7,1351486.7,6037,0,0,0,L,1122011218,1,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561918514,617890.00
06/30/2019 14:15,2,2.738,ACTIVE,214.64,344.76,60.006,1561918505,"201051344001158","174011545737251",28.92,31.50,0,332.13,370.30,80.2,75.5,0.380,1328704.5,1328704.5,6022,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561918515,617891.00
06/30/2019 14:15,2,2.738,ACTIVE,214.87,345.36,60.006,1561918505,"201051344000917","174011545737251",28.82,35.80,0,330.33,368.50,79.9,75.2,0.362,1343680.6,1343680.6,6035,0,0,0,L,1122011218,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561918516,617892.00
06/30/2019 14:15,2,2.807,ACTIVE,214.64,349.26,60.038,1561918505,"201051344000417","174011545737251",18.85,31.00,0,329.13,375.41,53.6,49.8,0.442,1066490.0,1066490.0,6044,0,0,0,L,1122011218,1,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561918517,617893.00
06/30/2019 14:15,2,2.750,ACTIVE,214.64,345.66,60.001,1561918505,"201051344000685","174011545737251",29.16,30.30,0,331.53,368.50,81.2,76.5,0.398,1349916.6,1349916.6,6030,0,0,0,L,1122011218,1,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561918518,617894.00
06/30/2019 14:15,2,2.846,ACTIVE,215.09,345.96,60.017,1561918505,"201051344000651","174011545737251",28.53,36.00,0,333.03,370.00,82.3,77.5,0.371,1343845.3,1343845.3,6028,0,0,0,L,1122011218,1,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561918519,617895.00
06/30/2019 14:15,2,2.732,ACTIVE,213.96,344.45,60.012,1561918505,"201051344000594","174011545737251",29.26,32.80,0,329.13,367.00,81.0,76.2,0.371,1354477.7,1354477.7,6030,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561918520,617896.00
06/30/2019 14:15,2,2.744,ACTIVE,214.64,344.76,60.006,1561918505,"201051344000469","174011545737251",28.77,31.50,0,330.63,369.70,80.0,75.3,0.393,1334497.3,1334497.3,6032,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561918521,617897.00
06/30/2019 14:15,2,2.920,ACTIVE,215.09,345.66,60.006,1561918505,"201051344000585","174011545737251",28.55,32.00,0,331.83,370.00,84.5,79.6,0.398,1358618.7,1358618.7,6023,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561918522,617898.00
06/30/2019 14:15,2,2.756,ACTIVE,215.32,346.86,60.017,1561918505,"201051344000853","174011545737251",28.55,33.00,0,333.93,370.30,79.7,75.0,0.367,1357441.6,1357441.6,6025,0,0,0,L,1122011218,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561918523,617899.00
06/30/2019 14:15,2,2.758,ACTIVE,214.64,345.06,60.012,1561918505,"201051344001145","174011545737251",28.86,30.00,0,332.73,369.40,80.7,76.0,0.376,1358490.9,1358490.9,6044,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561918524,617900.00
06/30/2019 14:15,2,2.818,ACTIVE,214.64,344.76,60.001,1561918505,"201051344000438","174011545737251",28.88,35.60,0,332.43,369.10,82.4,77.6,0.371,1351952.2,1351952.2,6026,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561918525,617901.00
06/30/2019 14:15,2,2.842,ACTIVE,214.64,343.85,60.006,1561918505,"201051344001135","174011545737251",28.90,33.30,0,331.53,377.82,83.2,78.4,0.380,1339139.8,1339139.8,6024,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561918525,617902.00
06/30/2019 14:15,2,2.734,ACTIVE,214.64,345.06,60.001,1561918505,"201051344000983","174011545737251",29.00,33.30,0,330.63,368.80,80.4,75.6,0.380,1355488.2,1355488.2,6022,0,0,0,L,1122011218,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561918526,617903.00
06/30/2019 14:15,2,2.846,ACTIVE,214.87,345.06,60.017,1561918505,"201051344001203","174011545737251",28.59,33.30,0,333.03,369.70,82.4,77.6,0.384,1347076.7,1347076.7,6036,0,0,0,L,1122011218,1,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561918527,617904.00
06/30/2019 14:15,2,2.705,ACTIVE,214.19,344.15,60.017,1561918505,"201051344001230","174011545737251",29.24,29.30,0,329.73,371.51,80.1,75.4,0.376,1342182.5,1342182.5,6051,0,0,0,L,1122011218,1,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561918528,617905.00
06/30/2019 14:15,2,2.811,ACTIVE,214.19,344.76,59.996,1561918505,"201051344000646","174011545737251",28.86,32.00,0,330.33,367.90,82.1,77.3,0.398,1336050.3,1336050.3,6039,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561918529,617906.00
06/30/2019 14:15,2,2.758,ACTIVE,214.41,343.25,60.017,1561918505,"201051344000867","174011545737251",28.73,38.20,0,330.33,365.19,80.2,75.5,0.349,1332722.7,1332722.7,6026,0,0,0,L,1122011218,1,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561918530,617907.00
06/30/2019 14:15,2,2.727,ACTIVE,214.64,346.26,60.012,1561918505,"201051344000633","174011545737251",28.88,36.80,0,331.83,369.10,79.7,75.0,0.358,1329819.8,1329819.8,6037,0,0,0,L,1122011218,1,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561918531,617908.00
06/30/2019 14:15,2,2.816,ACTIVE,214.19,344.45,60.006,1561918505,"201051344000955","174011545737251",29.08,35.20,0,331.23,373.91,83.0,78.2,0.380,1356674.9,1356674.9,6034,0,0,0,L,1122011218,1,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561918532,617909.00
06/30/2019 14:15,2,2.697,ACTIVE,214.64,344.76,60.012,1561918505,"201051344000648","174011545737251",28.63,32.00,0,332.43,369.10,78.2,73.6,0.376,1343933.8,1343933.8,6022,0,0,0,L,1122011218,1,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561918533,617910.00
06/30/2019 14:15,2,2.695,ACTIVE,214.87,345.06,59.990,1561918505,"201051344000645","174011545737251",28.71,34.00,0,331.53,369.70,78.4,73.7,0.362,1349403.7,1349403.7,6024,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561918534,617911.00
06/30/2019 14:15,2,2.729,ACTIVE,214.64,344.45,60.006,1561918505,"201051344000569","174011545737251",28.71,33.00,0,331.83,368.80,79.4,74.7,0.376,1366201.7,1366201.7,6027,0,0,0,L,1122011218,1,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561918535,617912.00
06/30/2019 14:15,2,2.752,ACTIVE,214.87,349.26,60.006,1561918505,"179051228000119","174011545737251",28.98,37.00,0,332.73,370.60,80.8,76.1,0.384,152472.1,152472.1,6079,0,0,0,L,46974696,1,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561918536,617913.00
06/30/2019 14:30,2,3.111,ACTIVE,215.54,346.86,59.996,1561919405,"201051344000579","174011545737251",29.54,33.30,0,332.73,367.60,93.1,88.0,0.429,1367262.4,1367262.4,6031,0,0,0,L,1122011218,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561919406,617914.00
06/30/2019 14:30,2,3.240,ACTIVE,215.54,346.56,59.990,1561919405,"201051344001025","174011545737251",29.10,32.00,0,332.73,368.50,95.5,90.3,0.438,1351599.5,1351599.5,6028,0,0,0,L,1122011218,1,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561919407,617915.00
06/30/2019 14:30,2,3.125,ACTIVE,215.54,347.76,59.985,1561919405,"201051344001093","174011545737251",28.96,30.30,0,333.03,369.70,91.7,86.6,0.424,1334047.1,1334047.1,6041,0,0,0,L,1122011218,1,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561919408,617916.00
06/30/2019 14:30,2,3.090,ACTIVE,215.32,346.86,59.985,1561919405,"201051344000458","174011545737251",28.98,32.80,0,332.43,367.00,90.6,85.6,0.433,1348536.6,1348536.6,6019,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561919409,617917.00
06/30/2019 14:30,2,3.203,ACTIVE,214.87,345.96,59.985,1561919405,"201051344000890","174011545737251",29.08,30.30,0,331.83,368.80,94.4,89.2,0.429,1349175.4,1349175.4,6032,0,0,0,L,1122011218,1,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561919410,617918.00
06/30/2019 14:30,2,3.178,ACTIVE,215.54,353.47,59.990,1561919405,"201051344000988","174011545737251",18.73,28.00,0,330.33,377.82,60.4,56.4,0.521,1030044.1,1030044.1,6030,0,0,0,L,1122011218,1,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561919411,617919.00
06/30/2019 14:30,2,3.143,ACTIVE,216.00,348.06,59.990,1561919405,"201051344000582","174011545737251",29.04,32.00,0,332.43,370.30,92.4,87.3,0.433,1326779.0,1326779.0,6023,0,0,0,L,1122011218,1,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561919411,617920.00
06/30/2019 14:30,2,3.164,ACTIVE,214.87,346.26,59.996,1561919405,"201051344000868","174011545737251",28.51,30.80,0,331.83,367.00,91.4,86.3,0.415,1334771.8,1334771.8,6022,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561919412,617921.00
06/30/2019 14:30,2,3.055,ACTIVE,215.77,347.16,59.996,1561919405,"201051344000576","174011545737251",28.78,33.50,0,316.50,388.64,89.1,84.1,0.415,1351505.6,1351505.6,6038,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561919413,617922.00
06/30/2019 14:30,2,3.100,ACTIVE,215.54,347.16,59.980,1561919405,"201051344001158","174011545737251",29.22,30.80,0,332.13,367.90,91.7,86.6,0.429,1328724.0,1328724.0,6023,0,0,0,L,1122011218,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561919414,617923.00
06/30/2019 14:30,2,3.113,ACTIVE,215.54,346.26,60.033,1561919405,"201051344000917","174011545737251",29.28,35.00,0,331.53,367.00,92.4,87.2,0.424,1343700.1,1343700.1,6036,0,0,0,L,1122011218,1,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561919415,617924.00
06/30/2019 14:30,2,3.193,ACTIVE,215.09,351.97,59.985,1561919405,"201051344000417","174011545737251",18.98,30.50,0,329.43,375.41,61.4,57.3,0.499,1066502.8,1066502.8,6045,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561919416,617925.00
06/30/2019 14:30,2,3.195,ACTIVE,215.09,347.16,59.996,1561919405,"201051344000685","174011545737251",28.96,29.80,0,332.73,368.50,93.7,88.5,0.460,1349936.5,1349936.5,6031,0,0,0,L,1122011218,1,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561919417,617926.00
06/30/2019 14:30,2,3.250,ACTIVE,216.00,347.76,59.959,1561919405,"201051344000651","174011545737251",28.80,35.40,0,333.33,370.30,94.8,89.6,0.429,1343865.3,1343865.3,6029,0,0,0,L,1122011218,1,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561919418,617927.00
06/30/2019 14:30,2,3.121,ACTIVE,214.64,345.66,59.990,1561919405,"201051344000594","174011545737251",29.42,32.00,0,330.63,366.40,93.0,87.8,0.429,1354497.5,1354497.5,6031,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561919419,617928.00
