ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2019 14:30,2,3.123,ACTIVE,215.77,347.76,59.996,1561919405,"201051344000469","174011545737251",29.08,30.00,0,332.43,367.90,91.9,86.8,0.446,1334516.8,1334516.8,6033,0,0,0,L,1122011218,1,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561919420,617929.00
06/30/2019 14:30,2,3.285,ACTIVE,215.77,347.76,59.990,1561919405,"201051344000585","174011545737251",29.22,31.50,0,332.43,371.21,97.3,92.0,0.460,1358639.3,1358639.3,6024,0,0,0,L,1122011218,1,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561919421,617930.00
06/30/2019 14:30,2,3.105,ACTIVE,216.00,347.76,59.996,1561919405,"201051344000853","174011545737251",29.22,32.40,0,333.93,370.00,91.8,86.7,0.433,1357461.0,1357461.0,6026,0,0,0,L,1122011218,1,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561919422,617931.00
06/30/2019 14:30,2,3.143,ACTIVE,215.32,346.86,59.990,1561919405,"201051344001145","174011545737251",29.44,29.00,0,333.03,369.40,93.7,88.5,0.438,1358510.6,1358510.6,6045,0,0,0,L,1122011218,1,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561919423,617932.00
06/30/2019 14:30,2,3.203,ACTIVE,215.54,347.16,59.996,1561919405,"201051344000438","174011545737251",29.44,34.50,0,333.33,370.00,95.5,90.3,0.433,1351972.3,1351972.3,6027,0,0,0,L,1122011218,1,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561919424,617933.00
06/30/2019 14:30,2,3.271,ACTIVE,215.32,346.26,59.990,1561919405,"201051344001135","174011545737251",29.00,32.40,0,332.43,367.90,96.1,90.8,0.438,1339160.1,1339160.1,6025,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561919425,617934.00
06/30/2019 14:30,2,3.145,ACTIVE,215.54,346.86,60.001,1561919405,"201051344000983","174011545737251",29.08,32.20,0,332.13,367.90,92.7,87.5,0.438,1355507.7,1355507.7,6023,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561919426,617935.00
06/30/2019 14:30,2,3.250,ACTIVE,215.77,348.06,60.006,1561919405,"201051344001203","174011545737251",29.08,33.00,0,332.13,370.90,95.8,90.5,0.451,1347096.9,1347096.9,6037,0,0,0,L,1122011218,1,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561919427,617936.00
06/30/2019 14:30,2,3.166,ACTIVE,214.87,345.36,60.001,1561919405,"201051344001230","174011545737251",29.18,29.50,0,331.53,366.70,93.6,88.4,0.446,1342202.1,1342202.1,6052,0,0,0,L,1122011218,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561919428,617937.00
06/30/2019 14:30,2,3.252,ACTIVE,214.87,347.16,60.001,1561919405,"201051344000646","174011545737251",28.96,31.80,0,330.93,368.20,95.4,90.1,0.451,1336070.4,1336070.4,6040,0,0,0,L,1122011218,1,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561919428,617938.00
06/30/2019 14:30,2,3.170,ACTIVE,215.09,345.06,59.969,1561919405,"201051344000867","174011545737251",28.98,37.50,0,332.13,366.10,93.0,87.9,0.407,1332742.3,1332742.3,6027,0,0,0,L,1122011218,1,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561919429,617939.00
06/30/2019 14:30,2,3.166,ACTIVE,215.54,348.06,59.996,1561919405,"201051344000633","174011545737251",28.92,35.60,0,332.43,369.70,92.6,87.5,0.407,1329839.3,1329839.3,6038,0,0,0,L,1122011218,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561919430,617940.00
06/30/2019 14:30,2,3.283,ACTIVE,214.87,346.56,60.006,1561919405,"201051344000955","174011545737251",28.92,33.80,0,332.13,368.80,96.2,90.9,0.460,1356695.2,1356695.2,6035,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561919431,617941.00
06/30/2019 14:30,2,3.096,ACTIVE,215.54,346.86,60.001,1561919405,"201051344000648","174011545737251",28.96,31.30,0,333.03,370.00,90.8,85.7,0.433,1343952.9,1343952.9,6023,0,0,0,L,1122011218,1,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561919432,617942.00
06/30/2019 14:30,2,3.141,ACTIVE,215.77,347.46,60.001,1561919405,"201051344000645","174011545737251",28.71,33.50,0,333.33,369.70,91.3,86.2,0.429,1349422.9,1349422.9,6025,0,0,0,L,1122011218,1,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561919433,617943.00
06/30/2019 14:30,2,3.146,ACTIVE,215.54,346.56,59.996,1561919405,"201051344000569","174011545737251",28.98,32.60,0,333.03,368.20,92.4,87.3,0.438,1366221.1,1366221.1,6028,0,0,0,L,1122011218,1,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561919434,617944.00
06/30/2019 14:30,2,3.141,ACTIVE,215.54,351.37,59.996,1561919405,"179051228000119","174011545737251",29.42,36.50,0,332.43,370.60,93.5,88.4,0.455,152491.8,152491.8,6080,0,0,0,L,46974696,1,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561919435,617945.00
06/30/2019 14:45,2,5.316,ACTIVE,217.58,356.48,60.006,1561920304,"201051344000579","174011545737251",28.98,35.20,0,332.13,392.85,156.1,148.7,0.738,1367290.8,1367290.8,6032,0,0,0,L,1122011218,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561920305,617946.00
06/30/2019 14:45,2,5.576,ACTIVE,217.35,355.28,60.017,1561920304,"201051344001025","174011545737251",28.25,33.30,0,332.73,390.14,159.5,152.0,0.716,1351628.7,1351628.7,6029,0,0,0,L,1122011218,1,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561920306,617947.00
06/30/2019 14:45,2,5.355,ACTIVE,217.35,355.88,59.985,1561920304,"201051344001093","174011545737251",28.55,31.50,0,332.13,388.94,154.8,147.5,0.712,1334075.3,1334075.3,6042,0,0,0,L,1122011218,1,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561920307,617948.00
06/30/2019 14:45,2,5.246,ACTIVE,217.80,355.88,60.017,1561920304,"201051344000458","174011545737251",28.86,34.80,0,333.03,388.64,153.4,146.1,0.729,1348564.4,1348564.4,6020,0,0,0,L,1122011218,1,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561920308,617949.00
06/30/2019 14:45,2,5.488,ACTIVE,216.22,355.28,60.012,1561920304,"201051344000890","174011545737251",28.39,31.30,0,332.43,390.74,157.8,150.4,0.725,1349204.2,1349204.2,6033,0,0,0,L,1122011218,1,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561920309,617950.00
06/30/2019 14:45,2,5.344,ACTIVE,217.58,351.07,59.990,1561920304,"201051344000988","174011545737251",18.79,30.00,0,331.83,391.04,101.6,96.1,0.477,1030062.5,1030062.5,6031,0,0,0,L,1122011218,1,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561920310,617951.00
06/30/2019 14:45,2,5.357,ACTIVE,217.35,356.18,60.006,1561920304,"201051344000582","174011545737251",28.86,32.80,0,332.73,390.74,156.6,149.2,0.734,1326807.4,1326807.4,6024,0,0,0,L,1122011218,1,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561920311,617952.00
06/30/2019 14:45,2,5.344,ACTIVE,216.67,354.37,60.017,1561920304,"201051344000868","174011545737251",28.51,31.50,0,332.73,390.44,154.2,146.9,0.712,1334799.9,1334799.9,6023,0,0,0,L,1122011218,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561920312,617953.00
06/30/2019 14:45,2,5.248,ACTIVE,217.58,355.88,60.006,1561920304,"201051344000576","174011545737251",28.45,35.20,0,332.43,388.34,151.3,144.1,0.694,1351533.0,1351533.0,6039,0,0,0,L,1122011218,1,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561920313,617954.00
06/30/2019 14:45,2,5.336,ACTIVE,217.80,356.18,60.022,1561920304,"201051344001158","174011545737251",28.65,31.50,0,332.73,388.94,154.8,147.5,0.729,1328752.1,1328752.1,6024,0,0,0,L,1122011218,1,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561920314,617955.00
06/30/2019 14:45,2,5.441,ACTIVE,217.13,354.97,60.006,1561920304,"201051344000917","174011545737251",28.59,36.00,0,331.53,388.34,157.5,150.1,0.734,1343728.6,1343728.6,6037,0,0,0,L,1122011218,1,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561920314,617956.00
06/30/2019 14:45,2,5.506,ACTIVE,216.45,348.36,59.990,1561920304,"201051344000417","174011545737251",18.45,33.30,0,331.23,387.14,102.8,97.3,0.477,1066521.4,1066521.4,6046,0,0,0,L,1122011218,1,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561920315,617957.00
06/30/2019 14:45,2,5.551,ACTIVE,216.22,355.88,60.022,1561920304,"201051344000685","174011545737251",28.33,30.80,0,333.33,391.04,159.3,151.8,0.769,1349965.3,1349965.3,6032,0,0,0,L,1122011218,1,124.49,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561920316,617958.00
06/30/2019 14:45,2,5.521,ACTIVE,217.58,357.38,60.006,1561920304,"201051344000651","174011545737251",28.69,36.00,0,332.43,390.14,160.3,152.8,0.729,1343894.4,1343894.4,6030,0,0,0,L,1122011218,1,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561920317,617959.00
06/30/2019 14:45,2,5.314,ACTIVE,216.22,353.47,60.006,1561920304,"201051344000594","174011545737251",29.32,33.00,0,331.23,391.04,157.8,150.4,0.725,1354526.0,1354526.0,6032,0,0,0,L,1122011218,1,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561920318,617960.00
06/30/2019 14:45,2,5.355,ACTIVE,217.80,356.18,60.012,1561920304,"201051344000469","174011545737251",28.63,31.80,0,332.43,389.54,155.2,147.8,0.742,1334545.0,1334545.0,6034,0,0,0,L,1122011218,1,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561920319,617961.00
06/30/2019 14:45,2,5.600,ACTIVE,217.58,357.68,60.012,1561920304,"201051344000585","174011545737251",28.69,32.60,0,332.13,391.04,162.6,155.0,0.765,1358668.9,1358668.9,6025,0,0,0,L,1122011218,1,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561920320,617962.00
06/30/2019 14:45,2,5.342,ACTIVE,218.26,356.78,60.006,1561920304,"201051344000853","174011545737251",28.65,33.30,0,334.24,390.74,155.0,147.7,0.720,1357489.2,1357489.2,6027,0,0,0,L,1122011218,1,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561920321,617963.00
06/30/2019 14:45,2,5.463,ACTIVE,216.45,356.78,60.001,1561920304,"201051344001145","174011545737251",28.90,30.50,0,333.03,391.34,160.0,152.5,0.742,1358539.5,1358539.5,6046,0,0,0,L,1122011218,1,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561920322,617964.00
06/30/2019 14:45,2,5.479,ACTIVE,217.13,356.48,59.985,1561920304,"201051344000438","174011545737251",28.78,36.30,0,332.43,390.14,159.7,152.2,0.725,1352001.4,1352001.4,6028,0,0,0,L,1122011218,1,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561920323,617965.00
06/30/2019 14:45,2,5.549,ACTIVE,217.35,356.48,60.012,1561920304,"201051344001135","174011545737251",28.49,34.00,0,331.83,391.34,160.1,152.6,0.729,1339189.4,1339189.4,6026,0,0,0,L,1122011218,1,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561920324,617966.00
06/30/2019 14:45,2,5.318,ACTIVE,218.03,356.78,60.001,1561920304,"201051344000983","174011545737251",28.78,34.30,0,331.83,389.54,155.1,147.8,0.725,1355536.0,1355536.0,6024,0,0,0,L,1122011218,1,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561920325,617967.00
06/30/2019 14:45,2,5.471,ACTIVE,217.58,356.18,60.006,1561920304,"201051344001203","174011545737251",28.96,33.30,0,333.03,391.04,160.6,153.1,0.760,1347126.2,1347126.2,6038,0,0,0,L,1122011218,1,124.94,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561920326,617968.00
06/30/2019 14:45,2,5.447,ACTIVE,216.45,354.07,60.006,1561920304,"201051344001230","174011545737251",28.69,29.80,0,331.23,391.04,158.3,150.8,0.742,1342230.8,1342230.8,6053,0,0,0,L,1122011218,1,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561920327,617969.00
06/30/2019 14:45,2,5.523,ACTIVE,216.45,357.08,60.017,1561920304,"201051344000646","174011545737251",28.59,32.20,0,332.13,391.94,159.9,152.4,0.765,1336099.5,1336099.5,6041,0,0,0,L,1122011218,1,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561920328,617970.00
06/30/2019 14:45,2,5.344,ACTIVE,217.13,354.37,60.017,1561920304,"201051344000867","174011545737251",28.86,38.20,0,331.23,388.94,156.4,149.0,0.685,1332770.7,1332770.7,6028,0,0,0,L,1122011218,1,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561920329,617971.00
06/30/2019 14:45,2,5.234,ACTIVE,217.13,356.78,60.012,1561920304,"201051344000633","174011545737251",29.36,37.00,0,331.83,389.84,155.6,148.2,0.738,1329867.6,1329867.6,6039,0,0,0,L,1122011218,1,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561920330,617972.00
06/30/2019 14:45,2,5.486,ACTIVE,216.45,354.37,60.038,1561920304,"201051344000955","174011545737251",28.84,34.30,0,332.43,391.34,160.2,152.7,0.747,1356724.4,1356724.4,6036,0,0,0,L,1122011218,1,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561920330,617973.00
06/30/2019 14:45,2,5.205,ACTIVE,217.58,355.88,60.017,1561920304,"201051344000648","174011545737251",28.92,32.20,0,333.03,389.54,152.5,145.3,0.716,1343980.7,1343980.7,6024,0,0,0,L,1122011218,1,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561920331,617974.00
06/30/2019 14:45,2,5.273,ACTIVE,217.80,355.58,60.012,1561920304,"201051344000645","174011545737251",28.63,34.30,0,333.03,389.24,152.7,145.4,0.689,1349450.9,1349450.9,6026,0,0,0,L,1122011218,1,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561920332,617975.00
06/30/2019 14:45,2,5.326,ACTIVE,217.58,355.88,60.006,1561920304,"201051344000569","174011545737251",28.59,33.50,0,332.73,390.14,154.3,147.0,0.720,1366249.3,1366249.3,6029,0,0,0,L,1122011218,1,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561920333,617976.00
06/30/2019 14:45,2,5.381,ACTIVE,217.58,360.69,59.975,1561920304,"179051228000119","174011545737251",28.55,37.50,0,334.24,394.65,155.5,148.2,0.751,152520.4,152520.4,6081,0,0,0,L,46974696,1,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561920334,617977.00
06/30/2019 15:00,2,4.074,ACTIVE,216.45,351.37,60.006,1561921204,"201051344000579","174011545737251",28.96,34.30,0,333.03,391.34,119.6,113.5,0.575,1367326.0,1367326.0,6033,0,0,0,L,1122011218,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561921205,617978.00
06/30/2019 15:00,2,4.258,ACTIVE,216.22,349.26,60.006,1561921204,"201051344001025","174011545737251",28.21,35.00,0,331.83,391.64,121.6,115.5,0.552,1351664.5,1351664.5,6030,0,0,0,L,1122011218,1,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561921206,617979.00
06/30/2019 15:00,2,4.078,ACTIVE,216.22,350.77,60.006,1561921204,"201051344001093","174011545737251",28.39,32.80,0,332.43,390.74,117.3,111.3,0.539,1334109.9,1334109.9,6043,0,0,0,L,1122011218,1,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561921207,617980.00
06/30/2019 15:00,2,4.029,ACTIVE,216.45,350.47,60.017,1561921204,"201051344000458","174011545737251",28.47,36.30,0,333.03,391.64,116.1,110.1,0.548,1348598.7,1348598.7,6021,0,0,0,L,1122011218,1,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561921208,617981.00
06/30/2019 15:00,2,4.191,ACTIVE,215.54,349.56,60.006,1561921204,"201051344000890","174011545737251",28.23,32.60,0,332.73,391.94,119.8,113.7,0.557,1349239.5,1349239.5,6034,0,0,0,L,1122011218,1,123.81,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561921209,617982.00
06/30/2019 15:00,2,4.068,ACTIVE,216.45,360.08,60.017,1561921204,"201051344000988","174011545737251",18.65,32.00,0,318.61,389.84,76.8,72.2,0.663,1030084.9,1030084.9,6032,0,0,0,L,1122011218,1,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561921210,617983.00
06/30/2019 15:00,2,4.115,ACTIVE,216.45,352.57,60.012,1561921204,"201051344000582","174011545737251",28.37,34.50,0,331.83,391.94,118.2,112.2,0.561,1326842.3,1326842.3,6025,0,0,0,L,1122011218,1,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561921211,617984.00
06/30/2019 15:00,2,4.127,ACTIVE,215.54,349.56,59.985,1561921204,"201051344000868","174011545737251",27.91,32.40,0,332.73,390.74,116.7,110.7,0.544,1334834.1,1334834.1,6024,0,0,0,L,1122011218,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561921212,617985.00
06/30/2019 15:00,2,3.979,ACTIVE,216.67,351.37,60.017,1561921204,"201051344000576","174011545737251",28.39,36.50,0,333.03,392.85,114.3,108.4,0.535,1351566.5,1351566.5,6040,0,0,0,L,1122011218,1,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561921213,617986.00
06/30/2019 15:00,2,4.146,ACTIVE,216.67,350.77,60.012,1561921204,"201051344001158","174011545737251",28.15,33.00,0,332.73,391.04,118.1,112.1,0.557,1328786.5,1328786.5,6025,0,0,0,L,1122011218,1,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561921214,617987.00
06/30/2019 15:00,2,4.125,ACTIVE,216.22,351.07,60.012,1561921204,"201051344000917","174011545737251",28.67,37.80,0,331.23,389.84,119.8,113.7,0.548,1343763.6,1343763.6,6038,0,0,0,L,1122011218,1,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561921215,617988.00
06/30/2019 15:00,2,4.139,ACTIVE,215.77,346.26,59.996,1561921204,"201051344000417","174011545737251",18.73,35.40,0,332.73,375.11,78.5,73.9,0.358,1066544.1,1066544.1,6047,0,0,0,L,1122011218,1,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561921216,617989.00
06/30/2019 15:00,2,4.191,ACTIVE,215.54,350.47,60.017,1561921204,"201051344000685","174011545737251",28.25,32.60,0,332.13,391.64,119.9,113.8,0.592,1350000.3,1350000.3,6033,0,0,0,L,1122011218,1,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561921217,617990.00
06/30/2019 15:00,2,4.250,ACTIVE,216.45,351.07,60.022,1561921204,"201051344000651","174011545737251",28.25,37.50,0,332.43,391.94,121.6,115.4,0.539,1343929.8,1343929.8,6031,0,0,0,L,1122011218,1,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561921218,617991.00
06/30/2019 15:00,2,4.117,ACTIVE,215.32,349.86,60.017,1561921204,"201051344000594","174011545737251",28.73,35.20,0,333.03,391.64,119.8,113.7,0.557,1354560.9,1354560.9,6033,0,0,0,L,1122011218,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561921219,617992.00
06/30/2019 15:00,2,4.150,ACTIVE,216.67,351.07,60.012,1561921204,"201051344000469","174011545737251",27.95,32.80,0,331.83,390.44,117.5,111.5,0.561,1334579.3,1334579.3,6035,0,0,0,L,1122011218,1,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561921220,617993.00
06/30/2019 15:00,2,4.342,ACTIVE,216.45,352.27,60.012,1561921204,"201051344000585","174011545737251",28.17,34.50,0,332.13,391.64,123.9,117.6,0.583,1358704.9,1358704.9,6026,0,0,0,L,1122011218,1,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561921221,617994.00
06/30/2019 15:00,2,4.109,ACTIVE,217.13,351.97,60.022,1561921204,"201051344000853","174011545737251",28.19,35.20,0,334.54,391.34,117.3,111.3,0.552,1357523.4,1357523.4,6028,0,0,0,L,1122011218,1,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561921222,617995.00
06/30/2019 15:00,2,4.109,ACTIVE,215.54,349.56,60.022,1561921204,"201051344001145","174011545737251",29.00,31.80,0,332.13,391.34,120.7,114.6,0.566,1358574.8,1358574.8,6047,0,0,0,L,1122011218,1,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561921222,617996.00
06/30/2019 15:00,2,4.104,ACTIVE,216.00,350.77,60.017,1561921204,"201051344000438","174011545737251",29.14,36.50,0,332.13,394.05,121.0,114.9,0.570,1352036.8,1352036.8,6029,0,0,0,L,1122011218,1,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561921223,617997.00
06/30/2019 15:00,2,4.203,ACTIVE,216.00,350.47,60.028,1561921204,"201051344001135","174011545737251",28.49,35.20,0,329.43,391.94,121.3,115.1,0.557,1339224.7,1339224.7,6027,0,0,0,L,1122011218,1,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561921224,617998.00
06/30/2019 15:00,2,4.043,ACTIVE,216.45,351.07,60.006,1561921204,"201051344000983","174011545737251",28.59,35.40,0,332.43,390.14,117.0,111.1,0.557,1355570.3,1355570.3,6025,0,0,0,L,1122011218,1,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561921225,617999.00
06/30/2019 15:00,2,4.199,ACTIVE,216.22,351.67,60.022,1561921204,"201051344001203","174011545737251",28.29,35.20,0,332.73,393.45,120.3,114.2,0.575,1347161.5,1347161.5,6039,0,0,0,L,1122011218,1,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561921226,618000.00
06/30/2019 15:00,2,4.066,ACTIVE,215.09,348.96,60.022,1561921204,"201051344001230","174011545737251",28.69,31.00,0,333.33,391.94,118.1,112.1,0.557,1342265.6,1342265.6,6054,0,0,0,L,1122011218,1,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561921227,618001.00
06/30/2019 15:00,2,4.143,ACTIVE,215.09,350.47,60.006,1561921204,"201051344000646","174011545737251",28.45,33.80,0,332.43,392.25,119.3,113.3,0.552,1336134.6,1336134.6,6042,0,0,0,L,1122011218,1,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561921228,618002.00
06/30/2019 15:00,2,3.973,ACTIVE,215.77,348.36,60.022,1561921204,"201051344000867","174011545737251",28.61,39.50,0,329.43,390.44,115.2,109.3,0.526,1332805.0,1332805.0,6029,0,0,0,L,1122011218,1,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561921229,618003.00
06/30/2019 15:00,2,3.992,ACTIVE,215.77,351.97,60.022,1561921204,"201051344000633","174011545737251",28.35,36.00,0,331.83,390.14,114.6,108.7,0.552,1329901.9,1329901.9,6040,0,0,0,L,1122011218,1,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561921230,618004.00
06/30/2019 15:00,2,4.084,ACTIVE,215.09,349.86,60.043,1561921204,"201051344000955","174011545737251",28.59,35.60,0,332.73,393.15,118.3,112.2,0.570,1356759.6,1356759.6,6037,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561921231,618005.00
06/30/2019 15:00,2,3.873,ACTIVE,216.22,349.86,60.001,1561921204,"201051344000648","174011545737251",28.47,33.80,0,333.03,390.14,111.7,105.9,0.530,1344014.3,1344014.3,6025,0,0,0,L,1122011218,1,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561921232,618006.00
06/30/2019 15:00,2,3.926,ACTIVE,216.22,349.86,59.990,1561921204,"201051344000645","174011545737251",28.05,35.60,0,332.73,389.54,111.5,105.7,0.513,1349484.5,1349484.5,6027,0,0,0,L,1122011218,1,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561921233,618007.00
06/30/2019 15:00,2,3.932,ACTIVE,216.00,348.96,60.012,1561921204,"201051344000569","174011545737251",28.19,34.30,0,332.43,390.44,112.2,106.3,0.521,1366283.2,1366283.2,6030,0,0,0,L,1122011218,1,122.23,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561921234,618008.00
06/30/2019 15:00,2,3.945,ACTIVE,216.00,355.58,60.033,1561921204,"179051228000119","174011545737251",28.29,39.00,0,337.54,395.55,113.1,107.2,0.552,152554.6,152554.6,6082,0,0,0,L,46974696,1,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561921235,618009.00
06/30/2019 15:15,2,4.430,ACTIVE,216.67,352.87,60.022,1561922104,"201051344000579","174011545737251",28.41,35.20,0,332.43,384.13,127.4,121.0,0.605,1367356.5,1367356.5,6034,0,0,0,L,1122011218,1,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561922105,618010.00
06/30/2019 15:15,2,4.586,ACTIVE,216.45,351.07,59.996,1561922104,"201051344001025","174011545737251",28.07,35.80,0,333.63,385.03,130.3,123.8,0.588,1351695.7,1351695.7,6031,0,0,0,L,1122011218,1,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561922106,618011.00
06/30/2019 15:15,2,4.396,ACTIVE,216.67,352.27,59.990,1561922104,"201051344001093","174011545737251",28.15,34.00,0,332.13,384.13,125.3,119.0,0.583,1334140.0,1334140.0,6044,0,0,0,L,1122011218,1,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561922107,618012.00
06/30/2019 15:15,2,4.328,ACTIVE,216.67,350.47,60.006,1561922104,"201051344000458","174011545737251",28.35,37.30,0,331.53,387.44,124.2,117.9,0.583,1348628.5,1348628.5,6022,0,0,0,L,1122011218,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561922108,618013.00
06/30/2019 15:15,2,4.480,ACTIVE,215.54,350.77,59.996,1561922104,"201051344000890","174011545737251",28.29,32.40,0,333.63,385.03,128.4,122.0,0.605,1349270.3,1349270.3,6035,0,0,0,L,1122011218,1,123.81,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561922109,618014.00
06/30/2019 15:15,2,4.453,ACTIVE,216.67,349.26,59.985,1561922104,"201051344000988","174011545737251",18.09,33.00,0,333.03,390.44,81.6,76.8,0.393,1030104.5,1030104.5,6033,0,0,0,L,1122011218,1,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561922110,618015.00
06/30/2019 15:15,2,4.451,ACTIVE,216.67,353.17,60.012,1561922104,"201051344000582","174011545737251",27.91,35.00,0,333.03,384.73,125.8,119.5,0.592,1326872.6,1326872.6,6026,0,0,0,L,1122011218,1,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561922111,618016.00
06/30/2019 15:15,2,4.381,ACTIVE,215.77,350.77,59.996,1561922104,"201051344000868","174011545737251",27.89,33.80,0,333.33,384.43,123.8,117.6,0.575,1334864.0,1334864.0,6025,0,0,0,L,1122011218,1,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561922112,618017.00
06/30/2019 15:15,2,4.266,ACTIVE,216.90,352.27,59.990,1561922104,"201051344000576","174011545737251",28.05,37.80,0,332.73,382.63,121.2,115.1,0.570,1351595.7,1351595.7,6041,0,0,0,L,1122011218,1,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561922113,618018.00
06/30/2019 15:15,2,4.338,ACTIVE,216.90,351.67,59.996,1561922104,"201051344001158","174011545737251",28.21,34.00,0,333.33,383.53,123.9,117.7,0.575,1328816.5,1328816.5,6026,0,0,0,L,1122011218,1,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561922114,618019.00
06/30/2019 15:15,2,4.412,ACTIVE,216.45,352.57,59.980,1561922104,"201051344000917","174011545737251",28.13,39.80,0,332.73,383.53,125.8,119.5,0.583,1343794.0,1343794.0,6039,0,0,0,L,1122011218,1,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561922115,618020.00
06/30/2019 15:15,2,4.455,ACTIVE,216.00,346.56,59.975,1561922104,"201051344000417","174011545737251",18.25,36.50,0,319.81,387.14,82.4,77.6,0.376,1066563.8,1066563.8,6048,0,0,0,L,1122011218,1,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561922116,618021.00
06/30/2019 15:15,2,4.461,ACTIVE,215.77,351.67,59.990,1561922104,"201051344000685","174011545737251",27.83,32.80,0,333.93,384.73,125.8,119.4,0.614,1350030.7,1350030.7,6034,0,0,0,L,1122011218,1,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561922117,618022.00
06/30/2019 15:15,2,4.475,ACTIVE,216.90,351.97,60.001,1561922104,"201051344000651","174011545737251",28.17,38.00,0,332.13,383.83,127.7,121.3,0.579,1343960.6,1343960.6,6032,0,0,0,L,1122011218,1,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561922118,618023.00
06/30/2019 15:15,2,4.340,ACTIVE,215.54,350.17,59.985,1561922104,"201051344000594","174011545737251",28.53,36.00,0,332.73,382.33,125.4,119.1,0.583,1354591.4,1354591.4,6034,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561922119,618024.00
06/30/2019 15:15,2,4.311,ACTIVE,216.90,352.87,59.985,1561922104,"201051344000469","174011545737251",28.37,33.50,0,332.73,383.83,123.8,117.5,0.605,1334609.1,1334609.1,6036,0,0,0,L,1122011218,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561922119,618025.00
06/30/2019 15:15,2,4.562,ACTIVE,216.67,351.97,59.990,1561922104,"201051344000585","174011545737251",28.23,34.80,0,332.43,384.43,130.3,123.9,0.614,1358736.4,1358736.4,6027,0,0,0,L,1122011218,1,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561922120,618026.00
06/30/2019 15:15,2,4.342,ACTIVE,217.13,353.17,59.964,1561922104,"201051344000853","174011545737251",28.07,36.30,0,333.93,383.23,123.5,117.3,0.579,1357553.2,1357553.2,6029,0,0,0,L,1122011218,1,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561922121,618027.00
06/30/2019 15:15,2,4.357,ACTIVE,216.00,352.27,60.001,1561922104,"201051344001145","174011545737251",28.86,32.60,0,333.93,384.73,127.3,121.0,0.592,1358605.5,1358605.5,6048,0,0,0,L,1122011218,1,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561922122,618028.00
06/30/2019 15:15,2,4.439,ACTIVE,216.45,351.97,59.996,1561922104,"201051344000438","174011545737251",28.33,36.00,0,333.03,385.63,127.4,121.0,0.597,1352067.6,1352067.6,6030,0,0,0,L,1122011218,1,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561922123,618029.00
06/30/2019 15:15,2,4.531,ACTIVE,216.45,351.97,59.996,1561922104,"201051344001135","174011545737251",27.95,36.50,0,332.73,385.03,128.3,121.9,0.583,1339255.7,1339255.7,6028,0,0,0,L,1122011218,1,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561922124,618030.00
06/30/2019 15:15,2,4.377,ACTIVE,216.67,351.67,59.980,1561922104,"201051344000983","174011545737251",28.01,36.80,0,333.33,384.13,124.1,117.9,0.579,1355600.2,1355600.2,6026,0,0,0,L,1122011218,1,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561922125,618031.00
06/30/2019 15:15,2,4.406,ACTIVE,216.67,350.17,59.996,1561922104,"201051344001203","174011545737251",28.55,36.80,0,333.03,387.44,127.5,121.1,0.601,1347192.3,1347192.3,6040,0,0,0,L,1122011218,1,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561922126,618032.00
06/30/2019 15:15,2,4.389,ACTIVE,215.54,350.77,60.001,1561922104,"201051344001230","174011545737251",28.27,31.50,0,332.73,383.83,125.7,119.4,0.597,1342295.9,1342295.9,6055,0,0,0,L,1122011218,1,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561922127,618033.00
06/30/2019 15:15,2,4.441,ACTIVE,215.54,351.67,59.990,1561922104,"201051344000646","174011545737251",28.29,35.00,0,333.03,385.33,127.2,120.9,0.605,1336165.4,1336165.4,6043,0,0,0,L,1122011218,1,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561922128,618034.00
06/30/2019 15:15,2,4.332,ACTIVE,216.00,350.77,60.006,1561922104,"201051344000867","174011545737251",28.29,39.30,0,328.52,384.13,124.2,117.9,0.570,1332835.0,1332835.0,6030,0,0,0,L,1122011218,1,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561922129,618035.00
06/30/2019 15:15,2,4.350,ACTIVE,216.22,351.37,59.985,1561922104,"201051344000633","174011545737251",28.11,36.30,0,332.73,383.23,123.8,117.5,0.583,1329931.8,1329931.8,6041,0,0,0,L,1122011218,1,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561922130,618036.00
06/30/2019 15:15,2,4.408,ACTIVE,215.54,350.77,59.980,1561922104,"201051344000955","174011545737251",28.47,36.50,0,333.03,384.43,127.0,120.7,0.601,1356790.4,1356790.4,6038,0,0,0,L,1122011218,1,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561922131,618037.00
06/30/2019 15:15,2,4.219,ACTIVE,216.45,352.27,60.001,1561922104,"201051344000648","174011545737251",28.43,34.00,0,333.63,383.23,121.4,115.2,0.561,1344043.7,1344043.7,6026,0,0,0,L,1122011218,1,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561922131,618038.00
06/30/2019 15:15,2,4.260,ACTIVE,216.45,350.77,59.985,1561922104,"201051344000645","174011545737251",28.21,36.80,0,333.33,382.63,121.7,115.6,0.561,1349514.0,1349514.0,6028,0,0,0,L,1122011218,1,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561922132,618039.00
06/30/2019 15:15,2,4.322,ACTIVE,216.45,351.37,59.985,1561922104,"201051344000569","174011545737251",28.01,35.40,0,333.33,384.13,122.5,116.4,0.588,1366313.0,1366313.0,6031,0,0,0,L,1122011218,1,122.46,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561922133,618040.00
06/30/2019 15:15,2,4.314,ACTIVE,216.45,355.88,59.990,1561922104,"179051228000119","174011545737251",28.37,39.80,0,335.14,385.03,124.0,117.8,0.601,152584.7,152584.7,6083,0,0,0,L,46974696,1,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561922134,618041.00
06/30/2019 15:30,2,3.801,ACTIVE,215.77,348.96,59.990,1561923004,"201051344000579","174011545737251",28.80,35.60,0,333.33,382.93,110.9,105.1,0.526,1367385.1,1367385.1,6035,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923005,618042.00
06/30/2019 15:30,2,4.008,ACTIVE,216.00,348.06,59.990,1561923004,"201051344001025","174011545737251",27.85,36.30,0,333.63,384.73,113.0,107.2,0.521,1351724.8,1351724.8,6032,0,0,0,L,1122011218,1,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923006,618043.00
06/30/2019 15:30,2,3.826,ACTIVE,216.00,350.77,59.996,1561923004,"201051344001093","174011545737251",27.95,35.20,0,333.03,382.93,108.3,102.6,0.504,1334168.0,1334168.0,6045,0,0,0,L,1122011218,1,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923007,618044.00
06/30/2019 15:30,2,3.730,ACTIVE,215.77,348.66,59.985,1561923004,"201051344000458","174011545737251",28.57,38.00,0,330.63,385.03,108.0,102.3,0.521,1348656.3,1348656.3,6023,0,0,0,L,1122011218,1,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923008,618045.00
06/30/2019 15:30,2,3.883,ACTIVE,215.32,348.36,60.001,1561923004,"201051344000890","174011545737251",28.41,32.80,0,333.93,384.13,111.7,105.9,0.517,1349299.1,1349299.1,6036,0,0,0,L,1122011218,1,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923009,618046.00
06/30/2019 15:30,2,3.857,ACTIVE,215.77,357.08,60.001,1561923004,"201051344000988","174011545737251",18.23,33.00,0,317.40,389.54,71.2,66.8,0.614,1030122.6,1030122.6,6034,0,0,0,L,1122011218,1,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923010,618047.00
06/30/2019 15:30,2,3.869,ACTIVE,216.22,351.07,59.980,1561923004,"201051344000582","174011545737251",28.01,36.30,0,333.33,384.43,109.7,104.0,0.513,1326900.9,1326900.9,6027,0,0,0,L,1122011218,1,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923011,618048.00
06/30/2019 15:30,2,3.840,ACTIVE,214.87,348.06,59.990,1561923004,"201051344000868","174011545737251",27.83,34.00,0,333.93,382.63,108.2,102.5,0.504,1334891.8,1334891.8,6026,0,0,0,L,1122011218,1,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923012,618049.00
06/30/2019 15:30,2,3.719,ACTIVE,215.77,348.96,59.980,1561923004,"201051344000576","174011545737251",28.13,37.80,0,333.33,381.42,105.9,100.3,0.499,1351623.0,1351623.0,6042,0,0,0,L,1122011218,1,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923013,618050.00
06/30/2019 15:30,2,3.846,ACTIVE,215.77,349.26,59.964,1561923004,"201051344001158","174011545737251",27.89,35.00,0,333.33,382.63,108.7,102.9,0.517,1328844.3,1328844.3,6027,0,0,0,L,1122011218,1,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923014,618051.00
06/30/2019 15:30,2,3.791,ACTIVE,215.77,348.36,59.990,1561923004,"201051344000917","174011545737251",28.63,40.60,0,332.73,382.63,109.8,104.1,0.513,1343822.2,1343822.2,6040,0,0,0,L,1122011218,1,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923015,618052.00
06/30/2019 15:30,2,3.906,ACTIVE,215.54,355.88,59.996,1561923004,"201051344000417","174011545737251",18.25,36.00,0,320.71,385.63,72.2,67.8,0.588,1066582.2,1066582.2,6049,0,0,0,L,1122011218,1,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923016,618053.00
06/30/2019 15:30,2,3.861,ACTIVE,215.54,350.17,59.990,1561923004,"201051344000685","174011545737251",28.03,33.50,0,333.33,383.53,109.6,103.8,0.535,1350059.0,1350059.0,6035,0,0,0,L,1122011218,1,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923017,618054.00
06/30/2019 15:30,2,3.930,ACTIVE,216.22,351.07,59.990,1561923004,"201051344000651","174011545737251",28.15,38.80,0,333.03,382.93,112.0,106.2,0.530,1343989.4,1343989.4,6033,0,0,0,L,1122011218,1,124.04,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923018,618055.00
06/30/2019 15:30,2,3.773,ACTIVE,214.64,347.16,59.990,1561923004,"201051344000594","174011545737251",28.92,36.80,0,332.13,380.22,110.5,104.8,0.513,1354619.7,1354619.7,6035,0,0,0,L,1122011218,1,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923019,618056.00
06/30/2019 15:30,2,3.801,ACTIVE,215.77,349.56,59.996,1561923004,"201051344000469","174011545737251",28.31,34.50,0,332.73,383.23,108.9,103.2,0.535,1334637.0,1334637.0,6037,0,0,0,L,1122011218,1,122.01,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923020,618057.00
06/30/2019 15:30,2,4.037,ACTIVE,216.22,350.17,59.996,1561923004,"201051344000585","174011545737251",28.15,35.20,0,332.73,383.83,115.1,109.1,0.535,1358765.9,1358765.9,6028,0,0,0,L,1122011218,1,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923020,618058.00
06/30/2019 15:30,2,3.777,ACTIVE,216.22,348.96,59.990,1561923004,"201051344000853","174011545737251",28.45,38.00,0,333.93,381.73,108.8,103.0,0.508,1357581.0,1357581.0,6030,0,0,0,L,1122011218,1,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923021,618059.00
06/30/2019 15:30,2,3.885,ACTIVE,215.54,350.17,59.964,1561923004,"201051344001145","174011545737251",28.55,33.50,0,332.43,383.83,112.2,106.4,0.539,1358634.3,1358634.3,6049,0,0,0,L,1122011218,1,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923022,618060.00
06/30/2019 15:30,2,3.934,ACTIVE,215.77,348.36,59.996,1561923004,"201051344000438","174011545737251",28.15,36.00,0,333.03,384.13,112.1,106.3,0.526,1352096.2,1352096.2,6031,0,0,0,L,1122011218,1,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923023,618061.00
06/30/2019 15:30,2,3.959,ACTIVE,215.77,349.56,59.980,1561923004,"201051344001135","174011545737251",28.29,37.80,0,333.93,383.83,113.4,107.5,0.517,1339284.6,1339284.6,6029,0,0,0,L,1122011218,1,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923024,618062.00
06/30/2019 15:30,2,3.865,ACTIVE,215.77,348.36,59.985,1561923004,"201051344000983","174011545737251",28.05,37.00,0,333.33,383.23,109.8,104.1,0.517,1355628.2,1355628.2,6027,0,0,0,L,1122011218,1,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923025,618063.00
06/30/2019 15:30,2,3.977,ACTIVE,216.22,350.17,59.985,1561923004,"201051344001203","174011545737251",28.05,36.50,0,333.33,383.83,113.0,107.1,0.544,1347221.1,1347221.1,6041,0,0,0,L,1122011218,1,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923026,618064.00
06/30/2019 15:30,2,3.830,ACTIVE,215.32,348.66,59.990,1561923004,"201051344001230","174011545737251",28.65,32.00,0,332.73,380.22,111.1,105.3,0.526,1342324.2,1342324.2,6056,0,0,0,L,1122011218,1,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923027,618065.00
06/30/2019 15:30,2,3.906,ACTIVE,215.09,349.86,60.001,1561923004,"201051344000646","174011545737251",28.43,35.60,0,333.03,384.13,112.5,106.6,0.535,1336194.0,1336194.0,6044,0,0,0,L,1122011218,1,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923028,618066.00
06/30/2019 15:30,2,3.846,ACTIVE,215.32,347.46,59.990,1561923004,"201051344000867","174011545737251",28.21,39.80,0,333.03,381.73,109.9,104.2,0.495,1332862.9,1332862.9,6031,0,0,0,L,1122011218,1,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923029,618067.00
06/30/2019 15:30,2,3.855,ACTIVE,215.32,349.56,59.990,1561923004,"201051344000633","174011545737251",28.09,36.80,0,332.43,382.63,109.7,103.9,0.517,1329959.7,1329959.7,6042,0,0,0,L,1122011218,1,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923030,618068.00
06/30/2019 15:30,2,3.965,ACTIVE,215.09,348.06,60.001,1561923004,"201051344000955","174011545737251",28.01,37.30,0,332.13,383.23,112.5,106.6,0.535,1356819.0,1356819.0,6039,0,0,0,L,1122011218,1,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923031,618069.00
06/30/2019 15:30,2,3.762,ACTIVE,215.54,348.06,60.001,1561923004,"201051344000648","174011545737251",28.29,34.80,0,333.93,382.63,107.8,102.1,0.513,1344071.0,1344071.0,6027,0,0,0,L,1122011218,1,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923032,618070.00
