ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2019 15:30,2,3.793,ACTIVE,216.00,348.66,59.990,1561923004,"201051344000645","174011545737251",28.15,37.00,0,334.24,382.03,108.1,102.4,0.499,1349541.5,1349541.5,6029,0,0,0,L,1122011218,1,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923033,618071.00
06/30/2019 15:30,2,3.852,ACTIVE,215.77,348.96,59.996,1561923004,"201051344000569","174011545737251",27.99,36.30,0,333.93,382.93,109.2,103.4,0.513,1366340.6,1366340.6,6032,0,0,0,L,1122011218,1,122.23,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923033,618072.00
06/30/2019 15:30,2,3.832,ACTIVE,215.77,353.77,59.975,1561923004,"179051228000119","174011545737251",28.49,40.20,0,335.74,383.53,110.6,104.8,0.530,152612.8,152612.8,6084,0,0,0,L,46974696,1,122.46,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923034,618073.00
06/30/2019 15:45,2,3.768,ACTIVE,215.54,349.56,59.980,1561923904,"201051344000579","174011545737251",28.96,35.60,0,333.63,377.22,110.5,104.8,0.521,1367409.5,1367409.5,6036,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923905,618074.00
06/30/2019 15:45,2,3.943,ACTIVE,215.09,348.36,59.948,1561923904,"201051344001025","174011545737251",28.39,36.00,0,333.63,378.12,113.3,107.5,0.517,1351749.7,1351749.7,6033,0,0,0,L,1122011218,1,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923906,618075.00
06/30/2019 15:45,2,3.723,ACTIVE,215.32,349.56,59.980,1561923904,"201051344001093","174011545737251",28.77,34.80,0,333.63,377.52,108.4,102.7,0.499,1334191.8,1334191.8,6046,0,0,0,L,1122011218,1,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923907,618076.00
06/30/2019 15:45,2,3.713,ACTIVE,215.54,348.66,59.996,1561923904,"201051344000458","174011545737251",28.61,38.00,0,331.83,375.11,107.5,101.9,0.513,1348680.0,1348680.0,6024,0,0,0,L,1122011218,1,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923908,618077.00
06/30/2019 15:45,2,3.873,ACTIVE,214.41,347.46,59.975,1561923904,"201051344000890","174011545737251",28.51,32.80,0,333.03,377.22,111.9,106.1,0.513,1349323.7,1349323.7,6037,0,0,0,L,1122011218,1,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923909,618078.00
06/30/2019 15:45,2,3.812,ACTIVE,215.54,356.18,59.975,1561923904,"201051344000988","174011545737251",18.45,32.80,0,330.03,386.53,71.2,66.8,0.614,1030138.2,1030138.2,6035,0,0,0,L,1122011218,1,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923910,618079.00
06/30/2019 15:45,2,3.840,ACTIVE,215.32,348.96,59.980,1561923904,"201051344000582","174011545737251",28.27,36.30,0,333.63,377.82,109.9,104.2,0.521,1326925.1,1326925.1,6028,0,0,0,L,1122011218,1,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923911,618080.00
06/30/2019 15:45,2,3.785,ACTIVE,214.64,347.76,59.980,1561923904,"201051344000868","174011545737251",28.17,34.80,0,332.73,373.31,108.0,102.3,0.499,1334915.6,1334915.6,6027,0,0,0,L,1122011218,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923912,618081.00
06/30/2019 15:45,2,3.678,ACTIVE,215.54,350.17,59.980,1561923904,"201051344000576","174011545737251",28.33,37.50,0,334.24,376.31,105.5,99.9,0.513,1351646.2,1351646.2,6043,0,0,0,L,1122011218,1,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923913,618082.00
06/30/2019 15:45,2,3.781,ACTIVE,215.54,348.96,59.969,1561923904,"201051344001158","174011545737251",28.29,35.60,0,333.63,376.31,108.4,102.7,0.513,1328868.2,1328868.2,6028,0,0,0,L,1122011218,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923914,618083.00
06/30/2019 15:45,2,3.803,ACTIVE,215.09,349.26,59.969,1561923904,"201051344000917","174011545737251",28.61,40.00,0,332.13,376.92,110.2,104.4,0.526,1343846.4,1343846.4,6041,0,0,0,L,1122011218,1,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923915,618084.00
06/30/2019 15:45,2,3.838,ACTIVE,214.64,354.97,59.985,1561923904,"201051344000417","174011545737251",18.59,35.20,0,331.83,383.83,72.3,67.9,0.592,1066598.0,1066598.0,6050,0,0,0,L,1122011218,1,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923916,618085.00
06/30/2019 15:45,2,3.850,ACTIVE,214.64,347.76,59.990,1561923904,"201051344000685","174011545737251",28.11,32.80,0,333.63,376.62,109.6,103.9,0.539,1350083.1,1350083.1,6036,0,0,0,L,1122011218,1,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923916,618086.00
06/30/2019 15:45,2,3.875,ACTIVE,215.54,350.17,59.975,1561923904,"201051344000651","174011545737251",28.55,39.30,0,333.03,378.42,112.0,106.2,0.513,1344014.0,1344014.0,6034,0,0,0,L,1122011218,1,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923917,618087.00
06/30/2019 15:45,2,3.771,ACTIVE,214.41,347.16,59.959,1561923904,"201051344000594","174011545737251",28.80,37.00,0,331.83,372.71,110.0,104.3,0.508,1354643.9,1354643.9,6036,0,0,0,L,1122011218,1,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923918,618088.00
06/30/2019 15:45,2,3.746,ACTIVE,215.54,348.66,59.975,1561923904,"201051344000469","174011545737251",28.55,34.50,0,333.03,376.31,108.3,102.6,0.530,1334660.9,1334660.9,6038,0,0,0,L,1122011218,1,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923919,618089.00
06/30/2019 15:45,2,3.965,ACTIVE,215.54,348.96,59.975,1561923904,"201051344000585","174011545737251",28.67,35.00,0,333.63,378.72,115.1,109.2,0.544,1358791.1,1358791.1,6029,0,0,0,L,1122011218,1,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923920,618090.00
06/30/2019 15:45,2,3.744,ACTIVE,216.00,350.47,59.980,1561923904,"201051344000853","174011545737251",28.47,37.00,0,333.03,376.31,107.9,102.3,0.521,1357604.8,1357604.8,6031,0,0,0,L,1122011218,1,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923921,618091.00
06/30/2019 15:45,2,3.822,ACTIVE,214.87,348.36,59.980,1561923904,"201051344001145","174011545737251",28.84,33.00,0,333.63,377.82,111.6,105.8,0.521,1358658.8,1358658.8,6050,0,0,0,L,1122011218,1,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923922,618092.00
06/30/2019 15:45,2,3.824,ACTIVE,215.09,348.96,59.980,1561923904,"201051344000438","174011545737251",28.82,35.40,0,333.63,377.82,111.6,105.8,0.526,1352120.8,1352120.8,6032,0,0,0,L,1122011218,1,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923923,618093.00
06/30/2019 15:45,2,3.875,ACTIVE,215.09,347.46,59.975,1561923904,"201051344001135","174011545737251",28.69,37.50,0,333.63,377.52,112.6,106.8,0.517,1339309.4,1339309.4,6030,0,0,0,L,1122011218,1,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923924,618094.00
06/30/2019 15:45,2,3.713,ACTIVE,215.54,348.66,59.980,1561923904,"201051344000983","174011545737251",28.82,37.30,0,332.43,375.41,108.4,102.7,0.508,1355652.2,1355652.2,6028,0,0,0,L,1122011218,1,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923925,618095.00
06/30/2019 15:45,2,3.850,ACTIVE,215.32,348.96,59.990,1561923904,"201051344001203","174011545737251",28.73,36.50,0,333.33,377.82,112.0,106.2,0.530,1347245.7,1347245.7,6042,0,0,0,L,1122011218,1,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923926,618096.00
06/30/2019 15:45,2,3.795,ACTIVE,214.41,347.16,59.980,1561923904,"201051344001230","174011545737251",28.57,31.80,0,331.83,373.91,109.8,104.1,0.521,1342348.4,1342348.4,6057,0,0,0,L,1122011218,1,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923927,618097.00
06/30/2019 15:45,2,3.861,ACTIVE,214.41,348.66,59.990,1561923904,"201051344000646","174011545737251",28.49,35.00,0,332.43,376.31,111.5,105.7,0.535,1336218.6,1336218.6,6045,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923928,618098.00
06/30/2019 15:45,2,3.730,ACTIVE,214.87,347.46,59.985,1561923904,"201051344000867","174011545737251",28.67,39.30,0,333.03,372.11,108.5,102.8,0.495,1332886.8,1332886.8,6032,0,0,0,L,1122011218,1,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923929,618099.00
06/30/2019 15:45,2,3.729,ACTIVE,215.09,348.96,59.985,1561923904,"201051344000633","174011545737251",28.67,36.50,0,332.43,376.62,108.2,102.5,0.513,1329983.6,1329983.6,6043,0,0,0,L,1122011218,1,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923930,618100.00
06/30/2019 15:45,2,3.818,ACTIVE,214.64,348.36,59.990,1561923904,"201051344000955","174011545737251",28.80,37.00,0,332.13,373.91,111.4,105.6,0.530,1356843.6,1356843.6,6040,0,0,0,L,1122011218,1,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923931,618101.00
06/30/2019 15:45,2,3.676,ACTIVE,215.32,348.66,59.975,1561923904,"201051344000648","174011545737251",28.49,35.20,0,334.24,375.71,106.1,100.5,0.508,1344094.4,1344094.4,6028,0,0,0,L,1122011218,1,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923932,618102.00
06/30/2019 15:45,2,3.703,ACTIVE,215.54,348.96,59.975,1561923904,"201051344000645","174011545737251",28.39,36.80,0,334.24,376.31,106.5,100.8,0.495,1349564.9,1349564.9,6030,0,0,0,L,1122011218,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923933,618103.00
06/30/2019 15:45,2,3.754,ACTIVE,215.32,348.66,59.985,1561923904,"201051344000569","174011545737251",28.29,36.30,0,333.63,375.71,107.5,101.8,0.517,1366364.3,1366364.3,6033,0,0,0,L,1122011218,1,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923934,618104.00
06/30/2019 15:45,2,3.740,ACTIVE,215.32,353.17,59.969,1561923904,"179051228000119","174011545737251",28.80,40.40,0,333.63,377.52,109.1,103.4,0.530,152636.8,152636.8,6085,0,0,0,L,46974696,1,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561923935,618105.00
06/30/2019 16:00,2,4.068,ACTIVE,216.00,349.56,59.996,1561924804,"201051344000579","174011545737251",28.57,35.20,0,334.24,379.62,117.7,111.6,0.557,1367436.5,1367436.5,6037,0,0,0,L,1122011218,1,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561924806,618106.00
06/30/2019 16:00,2,4.193,ACTIVE,215.77,350.17,60.001,1561924804,"201051344001025","174011545737251",28.47,35.80,0,333.03,380.22,120.8,114.7,0.548,1351777.5,1351777.5,6034,0,0,0,L,1122011218,1,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561924807,618107.00
06/30/2019 16:00,2,4.031,ACTIVE,215.77,349.26,60.017,1561924804,"201051344001093","174011545737251",28.35,35.60,0,333.33,379.32,115.8,109.8,0.521,1334218.4,1334218.4,6047,0,0,0,L,1122011218,1,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561924808,618108.00
06/30/2019 16:00,2,3.951,ACTIVE,216.00,348.66,60.006,1561924804,"201051344000458","174011545737251",28.73,38.00,0,334.24,378.42,114.9,109.0,0.539,1348706.3,1348706.3,6025,0,0,0,L,1122011218,1,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561924809,618109.00
06/30/2019 16:00,2,4.172,ACTIVE,214.87,349.26,59.996,1561924804,"201051344000890","174011545737251",28.27,32.20,0,332.43,379.62,119.3,113.3,0.552,1349351.1,1349351.1,6038,0,0,0,L,1122011218,1,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561924810,618110.00
06/30/2019 16:00,2,4.057,ACTIVE,216.00,358.88,60.006,1561924804,"201051344000988","174011545737251",18.51,32.60,0,331.83,389.24,76.0,71.5,0.645,1030155.4,1030155.4,6036,0,0,0,L,1122011218,1,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561924811,618111.00
06/30/2019 16:00,2,4.092,ACTIVE,216.00,350.47,60.006,1561924804,"201051344000582","174011545737251",28.39,36.30,0,333.63,379.92,117.6,111.6,0.557,1326952.0,1326952.0,6029,0,0,0,L,1122011218,1,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561924811,618112.00
06/30/2019 16:00,2,4.029,ACTIVE,215.09,349.86,60.038,1561924804,"201051344000868","174011545737251",28.27,34.50,0,332.73,377.82,115.3,109.4,0.535,1334942.0,1334942.0,6028,0,0,0,L,1122011218,1,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561924812,618113.00
06/30/2019 16:00,2,3.881,ACTIVE,216.00,350.77,60.006,1561924804,"201051344000576","174011545737251",28.75,37.80,0,333.93,377.52,113.0,107.1,0.535,1351672.0,1351672.0,6044,0,0,0,L,1122011218,1,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561924813,618114.00
06/30/2019 16:00,2,4.080,ACTIVE,216.00,349.86,59.990,1561924804,"201051344001158","174011545737251",28.05,35.00,0,334.24,378.72,115.9,110.0,0.548,1328894.7,1328894.7,6029,0,0,0,L,1122011218,1,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561924814,618115.00
06/30/2019 16:00,2,4.107,ACTIVE,215.54,349.86,60.006,1561924804,"201051344000917","174011545737251",28.45,38.80,0,332.73,379.32,118.4,112.3,0.561,1343873.4,1343873.4,6042,0,0,0,L,1122011218,1,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561924815,618116.00
06/30/2019 16:00,2,4.139,ACTIVE,215.09,356.18,60.006,1561924804,"201051344000417","174011545737251",18.55,35.00,0,329.43,386.53,77.7,73.1,0.641,1066615.5,1066615.5,6051,0,0,0,L,1122011218,1,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561924816,618117.00
06/30/2019 16:00,2,4.148,ACTIVE,215.09,350.77,60.006,1561924804,"201051344000685","174011545737251",28.01,32.60,0,332.43,379.02,117.7,111.6,0.575,1350109.9,1350109.9,6037,0,0,0,L,1122011218,1,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561924817,618118.00
06/30/2019 16:00,2,4.168,ACTIVE,216.00,351.37,59.969,1561924804,"201051344000651","174011545737251",28.55,39.30,0,332.43,380.22,120.4,114.3,0.548,1344041.4,1344041.4,6035,0,0,0,L,1122011218,1,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561924818,618119.00
06/30/2019 16:00,2,4.006,ACTIVE,214.87,348.66,60.006,1561924804,"201051344000594","174011545737251",29.08,36.50,0,331.23,375.11,117.9,111.9,0.544,1354670.8,1354670.8,6037,0,0,0,L,1122011218,1,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561924819,618120.00
06/30/2019 16:00,2,4.014,ACTIVE,216.00,351.37,60.012,1561924804,"201051344000469","174011545737251",28.61,34.50,0,333.63,379.32,116.3,110.3,0.575,1334687.3,1334687.3,6039,0,0,0,L,1122011218,1,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561924820,618121.00
06/30/2019 16:00,2,4.273,ACTIVE,216.00,351.67,60.006,1561924804,"201051344000585","174011545737251",28.57,35.00,0,332.73,380.52,123.7,117.5,0.588,1358819.2,1358819.2,6030,0,0,0,L,1122011218,1,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561924821,618122.00
06/30/2019 16:00,2,4.061,ACTIVE,216.45,352.27,60.012,1561924804,"201051344000853","174011545737251",28.35,37.50,0,333.63,377.52,116.7,110.7,0.548,1357631.2,1357631.2,6032,0,0,0,L,1122011218,1,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561924822,618123.00
06/30/2019 16:00,2,4.141,ACTIVE,215.09,349.56,60.006,1561924804,"201051344001145","174011545737251",28.86,33.00,0,333.33,379.92,121.0,114.8,0.561,1358686.1,1358686.1,6051,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561924823,618124.00
06/30/2019 16:00,2,4.182,ACTIVE,215.54,351.67,60.017,1561924804,"201051344000438","174011545737251",28.57,35.20,0,333.63,379.62,121.0,114.8,0.570,1352148.2,1352148.2,6033,0,0,0,L,1122011218,1,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561924824,618125.00
06/30/2019 16:00,2,4.219,ACTIVE,215.54,350.47,60.017,1561924804,"201051344001135","174011545737251",28.59,37.30,0,332.73,379.62,122.1,115.9,0.557,1339337.0,1339337.0,6031,0,0,0,L,1122011218,1,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561924824,618126.00
06/30/2019 16:00,2,4.090,ACTIVE,216.00,350.47,60.012,1561924804,"201051344000983","174011545737251",28.51,37.50,0,333.63,378.72,118.1,112.0,0.548,1355678.8,1355678.8,6029,0,0,0,L,1122011218,1,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561924826,618127.00
06/30/2019 16:00,2,4.219,ACTIVE,215.77,349.26,60.006,1561924804,"201051344001203","174011545737251",28.51,35.80,0,333.63,379.92,121.8,115.7,0.583,1347273.2,1347273.2,6043,0,0,0,L,1122011218,1,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561924826,618128.00
06/30/2019 16:00,2,4.137,ACTIVE,214.87,349.56,60.038,1561924804,"201051344001230","174011545737251",28.55,31.00,0,331.53,375.11,119.7,113.6,0.570,1342375.3,1342375.3,6058,0,0,0,L,1122011218,1,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561924827,618129.00
06/30/2019 16:00,2,4.178,ACTIVE,214.64,350.17,60.012,1561924804,"201051344000646","174011545737251",28.71,34.50,0,331.53,380.52,121.5,115.4,0.575,1336245.9,1336245.9,6046,0,0,0,L,1122011218,1,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561924828,618130.00
06/30/2019 16:00,2,4.096,ACTIVE,215.54,348.96,60.017,1561924804,"201051344000867","174011545737251",28.47,38.60,0,332.13,377.22,118.1,112.0,0.539,1332913.4,1332913.4,6033,0,0,0,L,1122011218,1,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561924830,618131.00
06/30/2019 16:00,2,4.105,ACTIVE,215.54,351.37,60.017,1561924804,"201051344000633","174011545737251",28.39,36.00,0,332.73,379.32,118.0,112.0,0.557,1330010.1,1330010.1,6044,0,0,0,L,1122011218,1,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561924831,618132.00
06/30/2019 16:00,2,4.172,ACTIVE,214.87,349.26,60.012,1561924804,"201051344000955","174011545737251",28.75,37.80,0,331.23,377.22,121.4,115.2,0.570,1356870.9,1356870.9,6041,0,0,0,L,1122011218,1,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561924831,618133.00
06/30/2019 16:00,2,4.027,ACTIVE,215.77,348.66,60.028,1561924804,"201051344000648","174011545737251",28.39,34.50,0,334.24,378.72,115.9,109.9,0.552,1344120.4,1344120.4,6029,0,0,0,L,1122011218,1,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561924832,618134.00
06/30/2019 16:00,2,4.113,ACTIVE,216.00,349.26,60.017,1561924804,"201051344000645","174011545737251",27.91,37.00,0,334.24,378.72,116.2,110.3,0.530,1349591.0,1349591.0,6031,0,0,0,L,1122011218,1,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561924833,618135.00
06/30/2019 16:00,2,4.135,ACTIVE,215.77,351.67,60.022,1561924804,"201051344000569","174011545737251",28.07,36.30,0,333.93,379.32,117.5,111.5,0.552,1366390.7,1366390.7,6034,0,0,0,L,1122011218,1,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561924834,618136.00
06/30/2019 16:00,2,4.035,ACTIVE,216.00,354.97,60.017,1561924804,"179051228000119","174011545737251",29.08,40.20,0,334.24,379.62,118.9,112.8,0.575,152663.6,152663.6,6086,0,0,0,L,46974696,1,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561924835,618137.00
06/30/2019 16:15,2,3.553,ACTIVE,216.67,348.66,59.975,1561925704,"201051344000579","174011545737251",28.69,35.80,0,333.93,380.22,103.2,97.7,0.486,1367463.6,1367463.6,6038,0,0,0,L,1122011218,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561925705,618138.00
06/30/2019 16:15,2,3.707,ACTIVE,216.67,349.86,59.969,1561925704,"201051344001025","174011545737251",28.21,36.30,0,333.33,380.52,106.0,100.4,0.482,1351805.3,1351805.3,6035,0,0,0,L,1122011218,1,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561925706,618139.00
06/30/2019 16:15,2,3.527,ACTIVE,216.90,350.17,59.980,1561925704,"201051344001093","174011545737251",28.29,35.20,0,333.03,380.22,101.0,95.6,0.468,1334245.0,1334245.0,6048,0,0,0,L,1122011218,1,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561925707,618140.00
06/30/2019 16:15,2,3.482,ACTIVE,216.67,348.66,59.975,1561925704,"201051344000458","174011545737251",28.51,38.20,0,333.63,379.32,100.6,95.2,0.473,1348732.8,1348732.8,6026,0,0,0,L,1122011218,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561925708,618141.00
06/30/2019 16:15,2,3.639,ACTIVE,216.00,349.56,59.975,1561925704,"201051344000890","174011545737251",28.43,32.80,0,331.83,380.22,104.8,99.2,0.482,1349378.5,1349378.5,6039,0,0,0,L,1122011218,1,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561925709,618142.00
06/30/2019 16:15,2,3.588,ACTIVE,216.45,356.78,60.017,1561925704,"201051344000988","174011545737251",18.29,32.80,0,331.83,390.44,66.5,62.3,0.570,1030172.7,1030172.7,6037,0,0,0,L,1122011218,1,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561925710,618143.00
06/30/2019 16:15,2,3.578,ACTIVE,216.90,349.86,59.969,1561925704,"201051344000582","174011545737251",28.39,36.50,0,333.63,381.42,102.9,97.4,0.482,1326979.0,1326979.0,6030,0,0,0,L,1122011218,1,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561925711,618144.00
06/30/2019 16:15,2,3.555,ACTIVE,216.00,347.76,59.948,1561925704,"201051344000868","174011545737251",28.05,34.80,0,333.03,379.02,101.0,95.6,0.464,1334968.5,1334968.5,6029,0,0,0,L,1122011218,1,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561925712,618145.00
06/30/2019 16:15,2,3.459,ACTIVE,216.90,349.86,59.985,1561925704,"201051344000576","174011545737251",28.19,37.50,0,333.33,378.42,98.8,93.4,0.464,1351697.9,1351697.9,6045,0,0,0,L,1122011218,1,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561925713,618146.00
06/30/2019 16:15,2,3.551,ACTIVE,216.67,348.96,59.975,1561925704,"201051344001158","174011545737251",28.15,35.20,0,333.63,379.62,101.3,95.9,0.477,1328921.2,1328921.2,6030,0,0,0,L,1122011218,1,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561925714,618147.00
06/30/2019 16:15,2,3.598,ACTIVE,216.67,349.56,59.980,1561925704,"201051344000917","174011545737251",28.33,39.00,0,332.43,380.22,103.3,97.8,0.482,1343900.4,1343900.4,6043,0,0,0,L,1122011218,1,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561925715,618148.00
06/30/2019 16:15,2,3.578,ACTIVE,216.22,354.97,59.990,1561925704,"201051344000417","174011545737251",18.67,35.20,0,331.53,387.44,67.6,63.4,0.552,1066633.1,1066633.1,6052,0,0,0,L,1122011218,1,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561925716,618149.00
06/30/2019 16:15,2,3.627,ACTIVE,216.22,351.07,59.980,1561925704,"201051344000685","174011545737251",27.93,32.60,0,333.33,380.22,102.6,97.1,0.491,1350136.8,1350136.8,6038,0,0,0,L,1122011218,1,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561925717,618150.00
06/30/2019 16:15,2,3.648,ACTIVE,217.13,350.17,59.990,1561925704,"201051344000651","174011545737251",28.33,39.30,0,333.03,381.73,104.7,99.1,0.482,1344068.8,1344068.8,6036,0,0,0,L,1122011218,1,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561925718,618151.00
06/30/2019 16:15,2,3.543,ACTIVE,215.54,347.16,59.990,1561925704,"201051344000594","174011545737251",28.55,37.80,0,332.73,379.32,102.4,96.9,0.473,1354697.7,1354697.7,6038,0,0,0,L,1122011218,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561925719,618152.00
06/30/2019 16:15,2,3.508,ACTIVE,216.67,350.17,59.990,1561925704,"201051344000469","174011545737251",28.33,34.80,0,332.73,379.92,100.8,95.3,0.486,1334713.8,1334713.8,6040,0,0,0,L,1122011218,1,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561925720,618153.00
06/30/2019 16:15,2,3.764,ACTIVE,216.90,351.07,59.964,1561925704,"201051344000585","174011545737251",28.17,35.20,0,333.03,381.12,107.4,101.7,0.517,1358847.4,1358847.4,6031,0,0,0,L,1122011218,1,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561925720,618154.00
06/30/2019 16:15,2,3.512,ACTIVE,217.13,350.17,59.996,1561925704,"201051344000853","174011545737251",28.25,38.00,0,333.93,378.42,100.5,95.0,0.473,1357657.7,1357657.7,6033,0,0,0,L,1122011218,1,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561925721,618155.00
06/30/2019 16:15,2,3.574,ACTIVE,216.45,349.26,59.990,1561925704,"201051344001145","174011545737251",28.71,33.80,0,333.93,380.82,104.0,98.5,0.482,1358713.5,1358713.5,6052,0,0,0,L,1122011218,1,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561925722,618156.00
06/30/2019 16:15,2,3.605,ACTIVE,216.45,351.07,59.959,1561925704,"201051344000438","174011545737251",28.45,35.60,0,333.03,380.82,103.8,98.2,0.473,1352175.5,1352175.5,6034,0,0,0,L,1122011218,1,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561925723,618157.00
06/30/2019 16:15,2,3.654,ACTIVE,216.45,348.66,59.980,1561925704,"201051344001135","174011545737251",28.37,37.80,0,333.63,380.82,104.9,99.4,0.482,1339364.6,1339364.6,6032,0,0,0,L,1122011218,1,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561925724,618158.00
06/30/2019 16:15,2,3.508,ACTIVE,216.67,347.46,59.990,1561925704,"201051344000983","174011545737251",28.45,37.80,0,332.73,380.22,101.2,95.7,0.486,1355705.4,1355705.4,6030,0,0,0,L,1122011218,1,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561925725,618159.00
06/30/2019 16:15,2,3.621,ACTIVE,216.67,350.47,59.990,1561925704,"201051344001203","174011545737251",28.31,36.00,0,333.93,380.82,103.8,98.2,0.491,1347300.6,1347300.6,6044,0,0,0,L,1122011218,1,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561925726,618160.00
06/30/2019 16:15,2,3.535,ACTIVE,216.00,348.66,59.959,1561925704,"201051344001230","174011545737251",28.45,31.50,0,332.13,379.02,101.8,96.3,0.477,1342402.3,1342402.3,6059,0,0,0,L,1122011218,1,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561925727,618161.00
06/30/2019 16:15,2,3.641,ACTIVE,215.77,349.56,59.990,1561925704,"201051344000646","174011545737251",28.07,35.20,0,333.03,379.92,103.5,97.9,0.491,1336273.3,1336273.3,6047,0,0,0,L,1122011218,1,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561925728,618162.00
06/30/2019 16:15,2,3.523,ACTIVE,216.22,346.86,60.012,1561925704,"201051344000867","174011545737251",28.15,39.30,0,333.63,378.12,100.5,95.1,0.451,1332940.0,1332940.0,6034,0,0,0,L,1122011218,1,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561925729,618163.00
06/30/2019 16:15,2,3.492,ACTIVE,216.45,349.26,59.985,1561925704,"201051344000633","174011545737251",28.29,36.80,0,333.03,379.62,100.0,94.6,0.468,1330036.6,1330036.6,6045,0,0,0,L,1122011218,1,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561925730,618164.00
06/30/2019 16:15,2,3.582,ACTIVE,216.00,349.26,59.990,1561925704,"201051344000955","174011545737251",28.45,38.00,0,331.23,379.92,103.2,97.7,0.491,1356898.2,1356898.2,6042,0,0,0,L,1122011218,1,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561925731,618165.00
06/30/2019 16:15,2,3.436,ACTIVE,216.45,348.66,59.996,1561925704,"201051344000648","174011545737251",28.15,35.00,0,333.93,379.32,98.0,92.6,0.460,1344146.3,1344146.3,6030,0,0,0,L,1122011218,1,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561925732,618166.00
06/30/2019 16:15,2,3.455,ACTIVE,216.67,347.76,59.990,1561925704,"201051344000645","174011545737251",28.15,36.80,0,333.63,379.02,98.5,93.1,0.451,1349617.0,1349617.0,6032,0,0,0,L,1122011218,1,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561925733,618167.00
06/30/2019 16:15,2,3.502,ACTIVE,216.67,349.86,59.985,1561925704,"201051344000569","174011545737251",28.09,36.80,0,333.93,379.92,99.7,94.3,0.468,1366417.0,1366417.0,6035,0,0,0,L,1122011218,1,122.68,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561925734,618168.00
06/30/2019 16:15,2,3.486,ACTIVE,216.45,353.47,60.033,1561925704,"179051228000119","174011545737251",28.57,40.20,0,332.43,381.12,100.9,95.5,0.486,152690.2,152690.2,6087,0,0,0,L,46974696,1,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561925735,618169.00
06/30/2019 16:30,2,2.883,ACTIVE,215.77,346.26,59.980,1561926604,"201051344000579","174011545737251",28.69,35.00,0,334.24,374.51,83.8,78.9,0.393,1367485.5,1367485.5,6039,0,0,0,L,1122011218,1,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561926606,618170.00
06/30/2019 16:30,2,3.000,ACTIVE,216.00,346.56,59.980,1561926604,"201051344001025","174011545737251",28.15,35.60,0,334.24,375.41,85.6,80.7,0.384,1351827.7,1351827.7,6036,0,0,0,L,1122011218,1,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561926607,618171.00
06/30/2019 16:30,2,2.828,ACTIVE,216.22,347.76,59.985,1561926604,"201051344001093","174011545737251",28.49,34.80,0,333.93,373.31,81.6,76.8,0.376,1334266.3,1334266.3,6049,0,0,0,L,1122011218,1,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561926607,618172.00
06/30/2019 16:30,2,2.811,ACTIVE,215.77,345.36,59.985,1561926604,"201051344000458","174011545737251",28.51,38.40,0,333.63,373.91,81.2,76.4,0.380,1348754.0,1348754.0,6027,0,0,0,L,1122011218,1,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561926608,618173.00
06/30/2019 16:30,2,2.945,ACTIVE,215.77,345.96,59.990,1561926604,"201051344000890","174011545737251",28.35,32.80,0,333.63,375.11,84.5,79.6,0.389,1349400.6,1349400.6,6040,0,0,0,L,1122011218,1,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561926609,618174.00
06/30/2019 16:30,2,2.891,ACTIVE,215.77,352.57,59.980,1561926604,"201051344000988","174011545737251",18.37,32.60,0,332.13,385.03,53.8,50.0,0.455,1030186.6,1030186.6,6038,0,0,0,L,1122011218,1,122.23,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561926610,618175.00
06/30/2019 16:30,2,2.881,ACTIVE,216.45,347.16,59.996,1561926604,"201051344000582","174011545737251",28.33,36.00,0,333.33,375.41,82.8,77.9,0.393,1327000.6,1327000.6,6031,0,0,0,L,1122011218,1,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561926611,618176.00
06/30/2019 16:30,2,2.844,ACTIVE,215.09,345.66,59.985,1561926604,"201051344000868","174011545737251",28.31,34.30,0,333.63,372.11,81.5,76.8,0.380,1334989.7,1334989.7,6030,0,0,0,L,1122011218,1,122.23,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561926612,618177.00
06/30/2019 16:30,2,2.748,ACTIVE,216.00,346.86,59.990,1561926604,"201051344000576","174011545737251",28.51,37.50,0,333.93,373.31,79.3,74.6,0.371,1351718.6,1351718.6,6046,0,0,0,L,1122011218,1,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561926613,618178.00
06/30/2019 16:30,2,2.889,ACTIVE,215.77,345.66,59.985,1561926604,"201051344001158","174011545737251",27.87,34.80,0,333.63,374.21,81.5,76.7,0.380,1328942.5,1328942.5,6031,0,0,0,L,1122011218,1,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561926614,618179.00
06/30/2019 16:30,2,2.838,ACTIVE,216.00,346.86,59.985,1561926604,"201051344000917","174011545737251",28.73,38.40,0,333.03,374.81,82.6,77.8,0.384,1343922.0,1343922.0,6044,0,0,0,L,1122011218,1,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561926615,618180.00
06/30/2019 16:30,2,2.953,ACTIVE,215.77,350.77,59.985,1561926604,"201051344000417","174011545737251",18.21,34.30,0,332.73,382.93,54.5,50.7,0.446,1066647.2,1066647.2,6053,0,0,0,L,1122011218,1,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561926616,618181.00
06/30/2019 16:30,2,2.902,ACTIVE,215.77,346.56,59.985,1561926604,"201051344000685","174011545737251",27.85,32.80,0,333.33,374.81,81.9,77.1,0.398,1350158.3,1350158.3,6039,0,0,0,L,1122011218,1,124.27,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561926617,618182.00
06/30/2019 16:30,2,2.928,ACTIVE,216.22,346.86,59.980,1561926604,"201051344000651","174011545737251",28.33,39.00,0,333.33,375.41,84.0,79.2,0.389,1344090.8,1344090.8,6037,0,0,0,L,1122011218,1,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561926618,618183.00
06/30/2019 16:30,2,2.852,ACTIVE,214.87,344.45,59.985,1561926604,"201051344000594","174011545737251",28.55,37.30,0,332.13,370.90,82.4,77.6,0.380,1354719.2,1354719.2,6039,0,0,0,L,1122011218,1,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561926619,618184.00
06/30/2019 16:30,2,2.816,ACTIVE,216.00,346.56,59.985,1561926604,"201051344000469","174011545737251",28.47,34.50,0,333.03,373.91,81.3,76.5,0.398,1334735.0,1334735.0,6041,0,0,0,L,1122011218,1,122.23,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561926620,618185.00
06/30/2019 16:30,2,3.025,ACTIVE,216.22,348.36,59.985,1561926604,"201051344000585","174011545737251",28.25,34.80,0,333.33,374.81,86.6,81.7,0.402,1358870.1,1358870.1,6032,0,0,0,L,1122011218,1,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561926621,618186.00
06/30/2019 16:30,2,2.850,ACTIVE,216.22,346.86,59.980,1561926604,"201051344000853","174011545737251",28.05,37.30,0,334.54,373.01,81.0,76.3,0.367,1357678.9,1357678.9,6034,0,0,0,L,1122011218,1,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561926622,618187.00
06/30/2019 16:30,2,2.863,ACTIVE,215.77,347.16,59.964,1561926604,"201051344001145","174011545737251",28.75,33.30,0,333.63,374.51,83.4,78.6,0.384,1358735.4,1358735.4,6053,0,0,0,L,1122011218,1,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561926623,618188.00
06/30/2019 16:30,2,2.881,ACTIVE,216.00,347.16,59.959,1561926604,"201051344000438","174011545737251",28.75,35.00,0,334.24,374.21,84.0,79.1,0.393,1352197.5,1352197.5,6035,0,0,0,L,1122011218,1,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561926623,618189.00
06/30/2019 16:30,2,2.943,ACTIVE,215.77,345.36,59.996,1561926604,"201051344001135","174011545737251",28.45,37.50,0,333.93,374.51,84.8,79.9,0.380,1339386.9,1339386.9,6033,0,0,0,L,1122011218,1,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561926624,618190.00
06/30/2019 16:30,2,2.832,ACTIVE,215.77,346.86,59.985,1561926604,"201051344000983","174011545737251",28.45,37.00,0,333.93,373.91,81.6,76.8,0.380,1355726.8,1355726.8,6031,0,0,0,L,1122011218,1,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561926625,618191.00
06/30/2019 16:30,2,2.926,ACTIVE,216.00,346.56,59.990,1561926604,"201051344001203","174011545737251",28.29,35.40,0,333.63,374.51,83.8,79.0,0.398,1347322.6,1347322.6,6045,0,0,0,L,1122011218,1,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561926626,618192.00
06/30/2019 16:30,2,2.830,ACTIVE,215.54,345.36,59.990,1561926604,"201051344001230","174011545737251",28.55,31.80,0,332.13,372.41,81.8,77.1,0.384,1342423.8,1342423.8,6060,0,0,0,L,1122011218,1,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561926627,618193.00
06/30/2019 16:30,2,2.916,ACTIVE,215.32,346.26,60.006,1561926604,"201051344000646","174011545737251",28.27,34.50,0,332.73,375.11,83.4,78.6,0.384,1336295.2,1336295.2,6048,0,0,0,L,1122011218,1,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561926628,618194.00
06/30/2019 16:30,2,2.818,ACTIVE,215.32,344.15,59.996,1561926604,"201051344000867","174011545737251",28.43,38.60,0,333.33,370.00,81.2,76.5,0.362,1332961.3,1332961.3,6035,0,0,0,L,1122011218,1,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561926629,618195.00
06/30/2019 16:30,2,2.787,ACTIVE,215.54,346.56,59.996,1561926604,"201051344000633","174011545737251",28.57,35.60,0,333.63,373.91,80.6,75.9,0.376,1330057.8,1330057.8,6046,0,0,0,L,1122011218,1,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561926630,618196.00
06/30/2019 16:30,2,2.881,ACTIVE,215.32,345.66,59.990,1561926604,"201051344000955","174011545737251",28.59,37.30,0,333.33,373.31,83.4,78.6,0.398,1356920.1,1356920.1,6043,0,0,0,L,1122011218,1,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561926631,618197.00
06/30/2019 16:30,2,2.738,ACTIVE,215.54,345.96,59.996,1561926604,"201051344000648","174011545737251",28.47,34.50,0,334.54,373.01,79.0,74.3,0.376,1344167.1,1344167.1,6031,0,0,0,L,1122011218,1,122.23,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561926632,618198.00
06/30/2019 16:30,2,2.783,ACTIVE,215.77,346.26,59.996,1561926604,"201051344000645","174011545737251",28.11,36.50,0,334.24,373.01,79.2,74.5,0.362,1349637.9,1349637.9,6033,0,0,0,L,1122011218,1,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561926633,618199.00
06/30/2019 16:30,2,2.793,ACTIVE,215.54,345.96,60.001,1561926604,"201051344000569","174011545737251",28.35,36.50,0,333.93,373.01,80.2,75.5,0.376,1366438.1,1366438.1,6036,0,0,0,L,1122011218,1,122.01,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561926634,618200.00
06/30/2019 16:30,2,2.830,ACTIVE,215.54,350.47,59.980,1561926604,"179051228000119","174011545737251",28.43,40.00,0,334.54,375.11,81.6,76.8,0.389,152711.6,152711.6,6088,0,0,0,L,46974696,1,122.46,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561926635,618201.00
06/30/2019 16:45,2,2.869,ACTIVE,215.54,345.96,59.985,1561927504,"201051344000579","174011545737251",28.43,35.60,0,334.54,368.50,82.6,77.8,0.389,1367505.0,1367505.0,6040,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561927505,618202.00
06/30/2019 16:45,2,2.949,ACTIVE,216.00,346.56,59.985,1561927504,"201051344001025","174011545737251",28.55,36.80,0,334.24,369.10,85.3,80.5,0.384,1351847.7,1351847.7,6037,0,0,0,L,1122011218,1,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561927506,618203.00
06/30/2019 16:45,2,2.818,ACTIVE,216.22,347.16,59.985,1561927504,"201051344001093","174011545737251",28.57,34.80,0,333.93,368.80,81.5,76.8,0.376,1334285.4,1334285.4,6050,0,0,0,L,1122011218,1,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561927507,618204.00
06/30/2019 16:45,2,2.834,ACTIVE,215.54,345.66,59.980,1561927504,"201051344000458","174011545737251",28.07,38.80,0,319.81,389.54,80.6,75.9,0.371,1348772.9,1348772.9,6028,0,0,0,L,1122011218,1,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561927508,618205.00
06/30/2019 16:45,2,2.922,ACTIVE,215.54,345.96,60.001,1561927504,"201051344000890","174011545737251",28.45,33.00,0,333.93,368.50,84.2,79.3,0.380,1349420.3,1349420.3,6041,0,0,0,L,1122011218,1,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561927509,618206.00
06/30/2019 16:45,2,2.883,ACTIVE,215.54,352.27,60.006,1561927504,"201051344000988","174011545737251",18.37,32.60,0,332.13,375.71,53.7,49.9,0.451,1030198.9,1030198.9,6039,0,0,0,L,1122011218,1,122.23,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561927510,618207.00
06/30/2019 16:45,2,2.895,ACTIVE,216.22,347.76,59.980,1561927504,"201051344000582","174011545737251",28.19,36.30,0,334.24,369.40,82.6,77.8,0.389,1327019.9,1327019.9,6032,0,0,0,L,1122011218,1,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561927511,618208.00
06/30/2019 16:45,2,2.887,ACTIVE,214.87,345.66,59.959,1561927504,"201051344000868","174011545737251",27.89,34.30,0,319.81,389.24,81.6,76.9,0.376,1335008.8,1335008.8,6031,0,0,0,L,1122011218,1,122.01,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561927512,618209.00
06/30/2019 16:45,2,2.789,ACTIVE,215.77,347.16,59.996,1561927504,"201051344000576","174011545737251",28.07,37.30,0,319.51,389.84,79.4,74.7,0.371,1351737.1,1351737.1,6047,0,0,0,L,1122011218,1,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561927513,618210.00
06/30/2019 16:45,2,2.861,ACTIVE,215.54,345.96,59.980,1561927504,"201051344001158","174011545737251",28.17,35.20,0,333.33,368.50,81.6,76.9,0.384,1328961.5,1328961.5,6032,0,0,0,L,1122011218,1,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561927514,618211.00
06/30/2019 16:45,2,2.895,ACTIVE,216.00,346.56,59.996,1561927504,"201051344000917","174011545737251",28.29,38.40,0,333.03,367.60,83.0,78.2,0.380,1343941.4,1343941.4,6045,0,0,0,L,1122011218,1,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561927515,618212.00
