ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2019 16:45,2,2.936,ACTIVE,215.77,351.37,59.996,1561927504,"201051344000417","174011545737251",18.41,34.50,0,332.13,374.21,54.7,50.9,0.446,1066659.8,1066659.8,6054,0,0,0,L,1122011218,1,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561927516,618213.00
06/30/2019 16:45,2,2.898,ACTIVE,215.77,346.86,59.975,1561927504,"201051344000685","174011545737251",28.45,33.80,0,334.24,369.10,83.5,78.7,0.407,1350177.7,1350177.7,6040,0,0,0,L,1122011218,1,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561927517,618214.00
06/30/2019 16:45,2,2.922,ACTIVE,216.45,348.06,59.985,1561927504,"201051344000651","174011545737251",28.51,38.40,0,334.54,369.70,84.3,79.5,0.398,1344110.5,1344110.5,6038,0,0,0,L,1122011218,1,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561927518,618215.00
06/30/2019 16:45,2,2.844,ACTIVE,214.64,345.06,59.990,1561927504,"201051344000594","174011545737251",28.57,36.50,0,332.13,365.19,82.3,77.5,0.384,1354738.5,1354738.5,6040,0,0,0,L,1122011218,1,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561927519,618216.00
06/30/2019 16:45,2,2.814,ACTIVE,215.54,346.26,59.985,1561927504,"201051344000469","174011545737251",28.63,34.80,0,333.33,368.50,81.6,76.8,0.398,1334754.1,1334754.1,6042,0,0,0,L,1122011218,1,122.01,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561927519,618217.00
06/30/2019 16:45,2,3.059,ACTIVE,216.22,347.76,59.985,1561927504,"201051344000585","174011545737251",28.17,35.20,0,334.24,369.40,87.3,82.3,0.407,1358890.4,1358890.4,6033,0,0,0,L,1122011218,1,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561927520,618218.00
06/30/2019 16:45,2,2.855,ACTIVE,216.00,346.56,59.985,1561927504,"201051344000853","174011545737251",28.19,37.30,0,318.00,391.34,81.5,76.8,0.384,1357697.8,1357697.8,6035,0,0,0,L,1122011218,1,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561927521,618219.00
06/30/2019 16:45,2,2.879,ACTIVE,215.77,347.16,59.985,1561927504,"201051344001145","174011545737251",28.75,33.50,0,334.24,369.10,83.8,78.9,0.389,1358755.0,1358755.0,6054,0,0,0,L,1122011218,1,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561927522,618220.00
06/30/2019 16:45,2,2.951,ACTIVE,216.00,347.46,59.943,1561927504,"201051344000438","174011545737251",28.23,35.40,0,334.54,368.80,84.4,79.5,0.393,1352217.1,1352217.1,6036,0,0,0,L,1122011218,1,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561927523,618221.00
06/30/2019 16:45,2,2.977,ACTIVE,215.77,345.96,59.985,1561927504,"201051344001135","174011545737251",28.37,37.50,0,333.93,368.20,85.5,80.6,0.389,1339406.8,1339406.8,6034,0,0,0,L,1122011218,1,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561927524,618222.00
06/30/2019 16:45,2,2.873,ACTIVE,215.54,346.26,59.985,1561927504,"201051344000983","174011545737251",28.35,36.50,0,333.33,368.20,82.5,77.7,0.389,1355746.0,1355746.0,6032,0,0,0,L,1122011218,1,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561927525,618223.00
06/30/2019 16:45,2,2.979,ACTIVE,216.00,346.86,59.990,1561927504,"201051344001203","174011545737251",28.19,35.80,0,333.93,370.00,85.1,80.2,0.393,1347342.4,1347342.4,6046,0,0,0,L,1122011218,1,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561927526,618224.00
06/30/2019 16:45,2,2.832,ACTIVE,215.32,345.66,59.990,1561927504,"201051344001230","174011545737251",28.80,32.80,0,332.43,365.19,82.7,77.9,0.389,1342443.1,1342443.1,6061,0,0,0,L,1122011218,1,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561927527,618225.00
06/30/2019 16:45,2,2.920,ACTIVE,215.32,346.56,59.990,1561927504,"201051344000646","174011545737251",28.49,36.50,0,332.73,369.40,84.2,79.3,0.398,1336314.9,1336314.9,6049,0,0,0,L,1122011218,1,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561927528,618226.00
06/30/2019 16:45,2,2.861,ACTIVE,215.32,344.76,59.996,1561927504,"201051344000867","174011545737251",28.33,39.00,0,332.73,366.10,82.2,77.4,0.371,1332980.4,1332980.4,6036,0,0,0,L,1122011218,1,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561927529,618227.00
06/30/2019 16:45,2,2.811,ACTIVE,215.32,346.56,59.996,1561927504,"201051344000633","174011545737251",28.61,36.50,0,333.03,367.90,81.4,76.6,0.371,1330076.8,1330076.8,6047,0,0,0,L,1122011218,1,122.46,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561927530,618228.00
06/30/2019 16:45,2,2.973,ACTIVE,215.32,345.66,59.990,1561927504,"201051344000955","174011545737251",27.97,38.60,0,333.03,365.19,84.2,79.4,0.389,1356939.8,1356939.8,6044,0,0,0,L,1122011218,1,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561927531,618229.00
06/30/2019 16:45,2,2.746,ACTIVE,215.54,345.96,59.990,1561927504,"201051344000648","174011545737251",28.65,34.30,0,318.30,390.74,79.7,75.0,0.376,1344185.7,1344185.7,6032,0,0,0,L,1122011218,1,122.01,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561927532,618230.00
06/30/2019 16:45,2,2.838,ACTIVE,215.54,345.66,60.028,1561927504,"201051344000645","174011545737251",27.99,35.60,0,321.61,389.84,80.4,75.7,0.371,1349656.6,1349656.6,6034,0,0,0,L,1122011218,1,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561927532,618231.00
06/30/2019 16:45,2,2.867,ACTIVE,215.32,346.56,59.996,1561927504,"201051344000569","174011545737251",28.01,36.30,0,318.61,390.74,81.4,76.6,0.384,1366457.0,1366457.0,6037,0,0,0,L,1122011218,1,122.01,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561927534,618232.00
06/30/2019 16:45,2,2.873,ACTIVE,215.54,350.17,59.985,1561927504,"179051228000119","174011545737251",28.43,39.80,0,334.24,369.10,82.7,77.9,0.393,152730.9,152730.9,6089,0,0,0,L,46974696,1,122.46,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561927535,618233.00
06/30/2019 17:00,2,2.561,ACTIVE,214.64,358.28,59.975,1561928404,"201051344000579","174011545737251",28.49,34.00,0,318.91,388.94,73.9,69.4,0.623,1367523.0,1367523.0,6041,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561928405,618234.00
06/30/2019 17:00,2,2.672,ACTIVE,214.64,357.68,59.969,1561928404,"201051344001025","174011545737251",28.21,35.00,0,317.70,390.14,76.4,71.8,0.628,1351866.4,1351866.4,6038,0,0,0,L,1122011218,1,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561928406,618235.00
06/30/2019 17:00,2,2.504,ACTIVE,214.87,357.98,59.980,1561928404,"201051344001093","174011545737251",28.67,33.00,0,318.91,389.54,72.7,68.2,0.605,1334303.1,1334303.1,6051,0,0,0,L,1122011218,1,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561928407,618236.00
06/30/2019 17:00,2,2.506,ACTIVE,214.87,356.78,59.975,1561928404,"201051344000458","174011545737251",28.31,37.00,0,319.81,388.34,71.9,67.4,0.597,1348790.4,1348790.4,6029,0,0,0,L,1122011218,1,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561928408,618237.00
06/30/2019 17:00,2,2.646,ACTIVE,214.41,356.18,59.975,1561928404,"201051344000890","174011545737251",27.87,32.80,0,318.91,389.24,74.8,70.2,0.623,1349438.6,1349438.6,6042,0,0,0,L,1122011218,1,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561928409,618238.00
06/30/2019 17:00,2,2.541,ACTIVE,214.87,352.87,59.985,1561928404,"201051344000988","174011545737251",18.57,32.20,0,331.83,375.71,47.8,44.2,0.402,1030210.4,1030210.4,6040,0,0,0,L,1122011218,1,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561928410,618239.00
06/30/2019 17:00,2,2.557,ACTIVE,214.87,358.58,60.001,1561928404,"201051344000582","174011545737251",28.29,34.50,0,319.21,389.84,73.3,68.8,0.619,1327037.8,1327037.8,6033,0,0,0,L,1122011218,1,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561928411,618240.00
06/30/2019 17:00,2,2.549,ACTIVE,214.19,356.78,59.980,1561928404,"201051344000868","174011545737251",28.19,32.60,0,319.51,388.94,72.7,68.3,0.597,1335026.5,1335026.5,6032,0,0,0,L,1122011218,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561928412,618241.00
06/30/2019 17:00,2,2.447,ACTIVE,214.87,358.58,59.985,1561928404,"201051344000576","174011545737251",28.49,34.30,0,318.91,389.24,70.6,66.2,0.597,1351754.3,1351754.3,6048,0,0,0,L,1122011218,1,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561928413,618242.00
06/30/2019 17:00,2,2.523,ACTIVE,214.87,357.68,59.975,1561928404,"201051344001158","174011545737251",28.31,33.50,0,320.41,390.14,72.4,67.9,0.619,1328979.1,1328979.1,6033,0,0,0,L,1122011218,1,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561928414,618243.00
06/30/2019 17:00,2,2.568,ACTIVE,214.64,357.98,59.985,1561928404,"201051344000917","174011545737251",28.19,37.30,0,321.01,387.14,73.4,68.9,0.592,1343959.2,1343959.2,6046,0,0,0,L,1122011218,1,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561928415,618244.00
06/30/2019 17:00,2,2.566,ACTIVE,214.41,350.47,59.990,1561928404,"201051344000417","174011545737251",18.61,34.80,0,332.13,374.51,48.4,44.8,0.398,1066671.4,1066671.4,6055,0,0,0,L,1122011218,1,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561928416,618245.00
06/30/2019 17:00,2,2.545,ACTIVE,214.19,357.68,59.985,1561928404,"201051344000685","174011545737251",28.57,33.00,0,317.70,388.94,73.6,69.1,0.636,1350195.7,1350195.7,6041,0,0,0,L,1122011218,1,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561928417,618246.00
06/30/2019 17:00,2,2.633,ACTIVE,215.09,359.78,60.006,1561928404,"201051344000651","174011545737251",27.97,36.30,0,319.51,390.74,74.6,70.1,0.623,1344128.7,1344128.7,6039,0,0,0,L,1122011218,1,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561928418,618247.00
06/30/2019 17:00,2,2.529,ACTIVE,213.96,355.88,59.990,1561928404,"201051344000594","174011545737251",28.41,35.20,0,319.51,387.74,72.8,68.4,0.605,1354756.2,1354756.2,6041,0,0,0,L,1122011218,1,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561928419,618248.00
06/30/2019 17:00,2,2.494,ACTIVE,214.87,358.58,59.985,1561928404,"201051344000469","174011545737251",28.69,33.00,0,316.80,390.74,72.4,68.0,0.623,1334771.7,1334771.7,6043,0,0,0,L,1122011218,1,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561928419,618249.00
06/30/2019 17:00,2,2.705,ACTIVE,214.87,358.88,59.980,1561928404,"201051344000585","174011545737251",28.33,34.30,0,316.50,390.44,77.6,72.9,0.641,1358909.3,1358909.3,6034,0,0,0,L,1122011218,1,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561928420,618250.00
06/30/2019 17:00,2,2.537,ACTIVE,215.32,358.58,59.985,1561928404,"201051344000853","174011545737251",28.21,35.20,0,320.11,391.04,72.5,68.0,0.605,1357715.5,1357715.5,6036,0,0,0,L,1122011218,1,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561928421,618251.00
06/30/2019 17:00,2,2.570,ACTIVE,214.64,357.38,60.001,1561928404,"201051344001145","174011545737251",28.39,32.80,0,318.91,389.24,73.9,69.4,0.610,1358773.0,1358773.0,6055,0,0,0,L,1122011218,1,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561928422,618252.00
06/30/2019 17:00,2,2.596,ACTIVE,214.64,357.98,59.980,1561928404,"201051344000438","174011545737251",28.37,35.00,0,317.40,390.44,74.7,70.2,0.605,1352235.3,1352235.3,6037,0,0,0,L,1122011218,1,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561928423,618253.00
06/30/2019 17:00,2,2.674,ACTIVE,214.41,356.18,59.975,1561928404,"201051344001135","174011545737251",28.07,35.60,0,317.40,389.24,76.0,71.4,0.614,1339425.3,1339425.3,6035,0,0,0,L,1122011218,1,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561928424,618254.00
06/30/2019 17:00,2,2.549,ACTIVE,214.87,358.28,59.980,1561928404,"201051344000983","174011545737251",28.45,34.80,0,318.30,388.94,73.4,69.0,0.614,1355763.9,1355763.9,6033,0,0,0,L,1122011218,1,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561928425,618255.00
06/30/2019 17:00,2,2.629,ACTIVE,214.87,357.68,59.985,1561928404,"201051344001203","174011545737251",28.35,36.00,0,317.40,392.25,75.5,70.9,0.628,1347360.7,1347360.7,6047,0,0,0,L,1122011218,1,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561928426,618256.00
06/30/2019 17:00,2,2.576,ACTIVE,213.96,355.88,59.985,1561928404,"201051344001230","174011545737251",28.09,32.20,0,320.11,387.14,73.3,68.8,0.619,1342460.9,1342460.9,6062,0,0,0,L,1122011218,1,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561928427,618257.00
06/30/2019 17:00,2,2.621,ACTIVE,213.74,357.98,59.985,1561928404,"201051344000646","174011545737251",28.21,35.00,0,316.50,389.84,74.9,70.4,0.623,1336333.1,1336333.1,6050,0,0,0,L,1122011218,1,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561928428,618258.00
06/30/2019 17:00,2,2.539,ACTIVE,214.41,355.28,59.980,1561928404,"201051344000867","174011545737251",28.39,36.50,0,320.41,386.53,73.1,68.6,0.579,1332998.1,1332998.1,6037,0,0,0,L,1122011218,1,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561928429,618259.00
06/30/2019 17:00,2,2.521,ACTIVE,214.41,357.68,59.980,1561928404,"201051344000633","174011545737251",28.37,35.00,0,319.51,389.54,72.5,68.0,0.605,1330094.4,1330094.4,6048,0,0,0,L,1122011218,1,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561928430,618260.00
06/30/2019 17:00,2,2.584,ACTIVE,213.96,356.48,59.996,1561928404,"201051344000955","174011545737251",28.57,37.30,0,321.01,387.44,74.8,70.3,0.641,1356957.9,1356957.9,6045,0,0,0,L,1122011218,1,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561928431,618261.00
06/30/2019 17:00,2,2.484,ACTIVE,214.87,357.38,59.985,1561928404,"201051344000648","174011545737251",28.15,32.00,0,318.61,390.44,70.8,66.4,0.601,1344202.9,1344202.9,6033,0,0,0,L,1122011218,1,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561928431,618262.00
06/30/2019 17:00,2,2.520,ACTIVE,214.64,356.78,59.980,1561928404,"201051344000645","174011545737251",27.97,33.30,0,320.11,389.54,71.4,67.0,0.592,1349673.9,1349673.9,6035,0,0,0,L,1122011218,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561928432,618263.00
06/30/2019 17:00,2,2.535,ACTIVE,214.87,357.38,59.990,1561928404,"201051344000569","174011545737251",28.17,34.80,0,319.21,390.14,72.3,67.9,0.619,1366474.5,1366474.5,6038,0,0,0,L,1122011218,1,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561928433,618264.00
06/30/2019 17:00,2,2.525,ACTIVE,214.87,361.89,59.985,1561928404,"179051228000119","174011545737251",28.77,37.00,0,320.71,394.35,73.6,69.1,0.632,152748.7,152748.7,6090,0,0,0,L,46974696,1,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561928435,618265.00
06/30/2019 17:15,2,2.557,ACTIVE,214.64,357.68,59.975,1561929305,"201051344000579","174011545737251",28.59,34.30,0,317.40,390.44,74.1,69.6,0.619,1367541.4,1367541.4,6042,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561929306,618266.00
06/30/2019 17:15,2,2.652,ACTIVE,214.64,357.38,59.969,1561929305,"201051344001025","174011545737251",28.41,35.40,0,318.30,391.04,76.3,71.8,0.623,1351885.5,1351885.5,6039,0,0,0,L,1122011218,1,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561929307,618267.00
06/30/2019 17:15,2,2.539,ACTIVE,214.87,358.58,59.980,1561929305,"201051344001093","174011545737251",28.15,33.80,0,321.31,390.44,72.4,68.0,0.610,1334321.3,1334321.3,6052,0,0,0,L,1122011218,1,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561929308,618268.00
06/30/2019 17:15,2,2.488,ACTIVE,214.41,356.18,59.975,1561929305,"201051344000458","174011545737251",28.47,37.50,0,316.50,388.94,71.8,67.3,0.592,1348808.3,1348808.3,6030,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561929309,618269.00
06/30/2019 17:15,2,2.625,ACTIVE,214.19,355.88,59.948,1561929305,"201051344000890","174011545737251",28.07,33.50,0,318.91,390.44,74.7,70.2,0.619,1349457.4,1349457.4,6043,0,0,0,L,1122011218,1,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561929310,618270.00
06/30/2019 17:15,2,2.543,ACTIVE,214.64,352.27,59.990,1561929305,"201051344000988","174011545737251",18.49,32.20,0,333.33,375.71,47.6,44.0,0.398,1030222.2,1030222.2,6041,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561929311,618271.00
06/30/2019 17:15,2,2.580,ACTIVE,215.09,359.18,59.985,1561929305,"201051344000582","174011545737251",27.89,35.00,0,318.61,391.04,72.9,68.5,0.610,1327056.2,1327056.2,6034,0,0,0,L,1122011218,1,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561929312,618272.00
06/30/2019 17:15,2,2.527,ACTIVE,213.96,355.88,59.980,1561929305,"201051344000868","174011545737251",28.19,32.40,0,319.21,388.94,72.2,67.7,0.592,1335044.6,1335044.6,6033,0,0,0,L,1122011218,1,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561929312,618273.00
06/30/2019 17:15,2,2.445,ACTIVE,214.87,358.28,59.990,1561929305,"201051344000576","174011545737251",28.33,34.00,0,320.11,389.24,70.2,65.9,0.592,1351772.0,1351772.0,6049,0,0,0,L,1122011218,1,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561929313,618274.00
06/30/2019 17:15,2,2.553,ACTIVE,214.41,358.28,59.980,1561929305,"201051344001158","174011545737251",27.73,33.30,0,319.81,390.44,71.7,67.3,0.605,1328997.3,1328997.3,6034,0,0,0,L,1122011218,1,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561929314,618275.00
06/30/2019 17:15,2,2.553,ACTIVE,214.64,356.18,59.980,1561929305,"201051344000917","174011545737251",28.05,37.50,0,319.51,394.05,72.6,68.1,0.605,1343977.7,1343977.7,6047,0,0,0,L,1122011218,1,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561929315,618276.00
06/30/2019 17:15,2,2.611,ACTIVE,214.41,349.86,59.985,1561929305,"201051344000417","174011545737251",18.07,35.00,0,332.73,372.71,47.8,44.2,0.389,1066683.4,1066683.4,6056,0,0,0,L,1122011218,1,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561929316,618277.00
06/30/2019 17:15,2,2.521,ACTIVE,214.41,357.38,59.985,1561929305,"201051344000685","174011545737251",28.51,33.50,0,317.70,390.44,72.7,68.3,0.641,1350214.2,1350214.2,6042,0,0,0,L,1122011218,1,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561929317,618278.00
06/30/2019 17:15,2,2.568,ACTIVE,214.87,358.28,59.985,1561929305,"201051344000651","174011545737251",28.27,36.00,0,319.81,391.34,73.5,69.0,0.601,1344147.5,1344147.5,6040,0,0,0,L,1122011218,1,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561929318,618279.00
06/30/2019 17:15,2,2.492,ACTIVE,213.74,356.18,59.985,1561929305,"201051344000594","174011545737251",28.41,35.60,0,317.70,388.04,71.8,67.3,0.588,1354774.5,1354774.5,6042,0,0,0,L,1122011218,1,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561929319,618280.00
06/30/2019 17:15,2,2.477,ACTIVE,214.41,357.98,59.985,1561929305,"201051344000469","174011545737251",28.43,33.00,0,316.50,390.74,71.2,66.8,0.619,1334789.9,1334789.9,6044,0,0,0,L,1122011218,1,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561929320,618281.00
06/30/2019 17:15,2,2.643,ACTIVE,214.87,358.28,59.985,1561929305,"201051344000585","174011545737251",28.49,35.20,0,318.00,390.14,76.2,71.6,0.636,1358928.9,1358928.9,6035,0,0,0,L,1122011218,1,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561929321,618282.00
06/30/2019 17:15,2,2.506,ACTIVE,214.87,357.68,59.980,1561929305,"201051344000853","174011545737251",28.15,35.20,0,319.81,391.04,71.5,67.1,0.605,1357733.7,1357733.7,6037,0,0,0,L,1122011218,1,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561929322,618283.00
06/30/2019 17:15,2,2.555,ACTIVE,214.41,357.38,59.985,1561929305,"201051344001145","174011545737251",28.03,33.00,0,320.71,390.44,72.5,68.1,0.601,1358791.6,1358791.6,6056,0,0,0,L,1122011218,1,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561929323,618284.00
06/30/2019 17:15,2,2.545,ACTIVE,214.64,357.08,59.980,1561929305,"201051344000438","174011545737251",28.41,36.50,0,319.21,389.84,73.2,68.7,0.592,1352254.0,1352254.0,6038,0,0,0,L,1122011218,1,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561929324,618285.00
06/30/2019 17:15,2,2.643,ACTIVE,214.41,357.98,60.017,1561929305,"201051344001135","174011545737251",27.87,35.60,0,318.91,389.84,74.6,70.1,0.605,1339444.4,1339444.4,6036,0,0,0,L,1122011218,1,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561929325,618286.00
06/30/2019 17:15,2,2.494,ACTIVE,214.64,356.78,59.980,1561929305,"201051344000983","174011545737251",28.69,34.30,0,318.00,390.14,72.4,68.0,0.610,1355782.2,1355782.2,6034,0,0,0,L,1122011218,1,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561929326,618287.00
06/30/2019 17:15,2,2.574,ACTIVE,214.64,357.08,59.990,1561929305,"201051344001203","174011545737251",28.39,37.80,0,318.30,390.14,74.0,69.5,0.610,1347379.6,1347379.6,6048,0,0,0,L,1122011218,1,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561929327,618288.00
06/30/2019 17:15,2,2.539,ACTIVE,214.19,355.88,59.990,1561929305,"201051344001230","174011545737251",28.03,32.60,0,318.30,388.04,72.1,67.7,0.614,1342479.3,1342479.3,6063,0,0,0,L,1122011218,1,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561929328,618289.00
06/30/2019 17:15,2,2.605,ACTIVE,213.96,357.08,59.980,1561929305,"201051344000646","174011545737251",28.11,35.00,0,318.91,390.44,74.2,69.7,0.628,1336351.9,1336351.9,6051,0,0,0,L,1122011218,1,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561929329,618290.00
06/30/2019 17:15,2,2.564,ACTIVE,214.19,354.37,59.990,1561929305,"201051344000867","174011545737251",27.91,36.80,0,319.81,386.53,72.5,68.1,0.588,1333016.4,1333016.4,6038,0,0,0,L,1122011218,1,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561929330,618291.00
06/30/2019 17:15,2,2.502,ACTIVE,214.41,357.38,59.990,1561929305,"201051344000633","174011545737251",28.49,35.60,0,320.41,388.04,72.2,67.8,0.610,1330112.5,1330112.5,6049,0,0,0,L,1122011218,1,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561929331,618292.00
06/30/2019 17:15,2,2.570,ACTIVE,213.96,356.18,60.001,1561929305,"201051344000955","174011545737251",28.65,37.30,0,318.00,389.24,74.6,70.0,0.628,1356976.7,1356976.7,6046,0,0,0,L,1122011218,1,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561929332,618293.00
06/30/2019 17:15,2,2.482,ACTIVE,214.64,357.38,59.990,1561929305,"201051344000648","174011545737251",28.31,31.80,0,318.00,389.54,71.2,66.8,0.605,1344220.6,1344220.6,6034,0,0,0,L,1122011218,1,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561929332,618294.00
06/30/2019 17:15,2,2.562,ACTIVE,214.64,357.08,59.985,1561929305,"201051344000645","174011545737251",27.69,32.80,0,318.91,389.84,71.8,67.4,0.592,1349691.8,1349691.8,6036,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561929333,618295.00
06/30/2019 17:15,2,2.543,ACTIVE,214.41,358.28,60.001,1561929305,"201051344000569","174011545737251",28.39,35.00,0,320.11,390.14,73.1,68.6,0.623,1366492.7,1366492.7,6039,0,0,0,L,1122011218,1,121.55,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561929334,618296.00
06/30/2019 17:15,2,2.566,ACTIVE,214.64,361.89,59.990,1561929305,"179051228000119","174011545737251",28.65,37.00,0,320.11,396.45,74.5,70.0,0.636,152767.2,152767.2,6091,0,0,0,L,46974696,1,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561929335,618297.00
06/30/2019 17:30,2,2.439,ACTIVE,214.64,357.08,59.996,1561930204,"201051344000579","174011545737251",28.45,33.30,0,333.93,390.44,70.3,65.9,0.597,1367558.4,1367558.4,6043,0,0,0,L,1122011218,1,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561930205,618298.00
06/30/2019 17:30,2,2.541,ACTIVE,215.09,357.08,60.028,1561930204,"201051344001025","174011545737251",28.23,34.30,0,318.30,390.74,72.7,68.2,0.579,1351903.1,1351903.1,6040,0,0,0,L,1122011218,1,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561930206,618299.00
06/30/2019 17:30,2,2.418,ACTIVE,215.32,357.98,59.996,1561930204,"201051344001093","174011545737251",28.01,33.00,0,332.43,388.94,68.6,64.3,0.566,1334337.9,1334337.9,6053,0,0,0,L,1122011218,1,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561930207,618300.00
06/30/2019 17:30,2,2.371,ACTIVE,214.41,354.97,60.001,1561930204,"201051344000458","174011545737251",28.29,36.80,0,333.33,388.94,68.0,63.7,0.561,1348824.7,1348824.7,6031,0,0,0,L,1122011218,1,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561930208,618301.00
06/30/2019 17:30,2,2.498,ACTIVE,214.64,355.88,60.006,1561930204,"201051344000890","174011545737251",28.27,31.80,0,319.81,389.54,71.5,67.1,0.583,1349474.6,1349474.6,6044,0,0,0,L,1122011218,1,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561930209,618302.00
06/30/2019 17:30,2,2.424,ACTIVE,214.64,351.67,59.996,1561930204,"201051344000988","174011545737251",18.37,32.20,0,333.33,375.41,45.1,41.6,0.389,1030232.9,1030232.9,6042,0,0,0,L,1122011218,1,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561930210,618303.00
06/30/2019 17:30,2,2.436,ACTIVE,215.54,357.08,60.006,1561930204,"201051344000582","174011545737251",28.27,34.30,0,332.13,390.44,69.7,65.4,0.583,1327073.0,1327073.0,6035,0,0,0,L,1122011218,1,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561930211,618304.00
06/30/2019 17:30,2,2.420,ACTIVE,213.96,354.67,60.001,1561930204,"201051344000868","174011545737251",27.97,32.00,0,333.33,388.34,68.6,64.3,0.561,1335061.2,1335061.2,6034,0,0,0,L,1122011218,1,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561930212,618305.00
06/30/2019 17:30,2,2.322,ACTIVE,214.64,355.88,59.996,1561930204,"201051344000576","174011545737251",28.31,33.50,0,333.03,389.24,66.6,62.3,0.561,1351788.1,1351788.1,6050,0,0,0,L,1122011218,1,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561930213,618306.00
06/30/2019 17:30,2,2.406,ACTIVE,214.41,356.48,59.985,1561930204,"201051344001158","174011545737251",28.19,33.00,0,332.73,389.84,68.7,64.4,0.579,1329013.8,1329013.8,6035,0,0,0,L,1122011218,1,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561930214,618307.00
06/30/2019 17:30,2,2.445,ACTIVE,214.87,356.48,60.006,1561930204,"201051344000917","174011545737251",28.37,36.80,0,332.73,388.04,70.2,65.8,0.566,1343994.6,1343994.6,6048,0,0,0,L,1122011218,1,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561930215,618308.00
06/30/2019 17:30,2,2.420,ACTIVE,215.09,349.56,60.012,1561930204,"201051344000417","174011545737251",18.89,34.50,0,332.43,371.21,46.4,42.8,0.380,1066694.4,1066694.4,6057,0,0,0,L,1122011218,1,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561930216,618309.00
06/30/2019 17:30,2,2.486,ACTIVE,214.64,357.08,60.006,1561930204,"201051344000685","174011545737251",28.05,31.80,0,332.43,389.54,70.6,66.2,0.619,1350231.2,1350231.2,6043,0,0,0,L,1122011218,1,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561930217,618310.00
06/30/2019 17:30,2,2.469,ACTIVE,215.32,356.78,59.996,1561930204,"201051344000651","174011545737251",28.51,35.40,0,319.21,391.34,71.2,66.8,0.583,1344164.7,1344164.7,6041,0,0,0,L,1122011218,1,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561930218,618311.00
06/30/2019 17:30,2,2.369,ACTIVE,213.74,354.07,60.006,1561930204,"201051344000594","174011545737251",28.84,34.50,0,330.93,388.04,69.2,64.9,0.570,1354791.2,1354791.2,6043,0,0,0,L,1122011218,1,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561930219,618312.00
06/30/2019 17:30,2,2.355,ACTIVE,214.64,357.08,59.980,1561930204,"201051344000469","174011545737251",28.61,32.60,0,332.73,390.74,68.2,63.9,0.588,1334806.4,1334806.4,6045,0,0,0,L,1122011218,1,121.55,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561930220,618313.00
06/30/2019 17:30,2,2.600,ACTIVE,215.32,357.98,60.006,1561930204,"201051344000585","174011545737251",28.19,33.80,0,318.30,388.94,74.2,69.7,0.628,1358946.8,1358946.8,6036,0,0,0,L,1122011218,1,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561930220,618314.00
06/30/2019 17:30,2,2.377,ACTIVE,215.09,356.48,60.022,1561930204,"201051344000853","174011545737251",28.39,34.50,0,334.84,391.04,68.4,64.1,0.566,1357750.3,1357750.3,6038,0,0,0,L,1122011218,1,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561930221,618315.00
06/30/2019 17:30,2,2.430,ACTIVE,214.87,356.78,60.001,1561930204,"201051344001145","174011545737251",28.75,32.20,0,319.51,390.14,70.8,66.4,0.592,1358808.7,1358808.7,6057,0,0,0,L,1122011218,1,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561930222,618316.00
06/30/2019 17:30,2,2.453,ACTIVE,215.09,356.18,60.006,1561930204,"201051344000438","174011545737251",28.41,35.40,0,318.91,389.24,70.6,66.2,0.579,1352271.1,1352271.1,6039,0,0,0,L,1122011218,1,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561930223,618317.00
06/30/2019 17:30,2,2.510,ACTIVE,214.64,355.88,60.012,1561930204,"201051344001135","174011545737251",28.35,35.00,0,319.51,388.94,72.1,67.6,0.588,1339461.8,1339461.8,6037,0,0,0,L,1122011218,1,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561930224,618318.00
06/30/2019 17:30,2,2.398,ACTIVE,214.64,355.88,60.017,1561930204,"201051344000983","174011545737251",28.43,33.80,0,332.73,390.14,69.1,64.8,0.583,1355799.0,1355799.0,6035,0,0,0,L,1122011218,1,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561930225,618319.00
06/30/2019 17:30,2,2.490,ACTIVE,215.09,355.28,60.033,1561930204,"201051344001203","174011545737251",28.15,37.00,0,319.51,389.24,71.0,66.7,0.579,1347396.8,1347396.8,6049,0,0,0,L,1122011218,1,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561930226,618320.00
06/30/2019 17:30,2,2.408,ACTIVE,214.41,355.28,60.006,1561930204,"201051344001230","174011545737251",28.43,31.30,0,331.83,387.44,69.4,65.1,0.579,1342496.1,1342496.1,6064,0,0,0,L,1122011218,1,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561930227,618321.00
06/30/2019 17:30,2,2.475,ACTIVE,214.41,355.58,60.017,1561930204,"201051344000646","174011545737251",28.31,35.00,0,318.91,389.84,71.0,66.6,0.579,1336369.0,1336369.0,6052,0,0,0,L,1122011218,1,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561930228,618322.00
06/30/2019 17:30,2,2.400,ACTIVE,214.41,353.77,60.006,1561930204,"201051344000867","174011545737251",28.25,35.80,0,332.43,387.44,68.7,64.4,0.548,1333033.0,1333033.0,6039,0,0,0,L,1122011218,1,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561930229,618323.00
06/30/2019 17:30,2,2.350,ACTIVE,214.41,354.97,60.017,1561930204,"201051344000633","174011545737251",28.65,35.60,0,332.73,388.64,68.2,63.9,0.552,1330129.0,1330129.0,6050,0,0,0,L,1122011218,1,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561930230,618324.00
06/30/2019 17:30,2,2.469,ACTIVE,214.41,355.58,60.006,1561930204,"201051344000955","174011545737251",28.31,36.80,0,319.51,388.34,70.8,66.4,0.583,1356993.8,1356993.8,6047,0,0,0,L,1122011218,1,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561930231,618325.00
06/30/2019 17:30,2,2.324,ACTIVE,214.41,354.97,60.017,1561930204,"201051344000648","174011545737251",28.41,31.30,0,333.63,389.54,66.8,62.6,0.570,1344236.7,1344236.7,6035,0,0,0,L,1122011218,1,121.55,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561930232,618326.00
06/30/2019 17:30,2,2.375,ACTIVE,214.87,355.58,60.012,1561930204,"201051344000645","174011545737251",27.97,32.40,0,333.63,389.54,67.3,63.0,0.561,1349708.1,1349708.1,6037,0,0,0,L,1122011218,1,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561930233,618327.00
06/30/2019 17:30,2,2.383,ACTIVE,214.41,355.88,60.017,1561930204,"201051344000569","174011545737251",28.35,34.00,0,333.63,389.84,68.4,64.1,0.575,1366509.2,1366509.2,6040,0,0,0,L,1122011218,1,121.33,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561930234,618328.00
06/30/2019 17:30,2,2.408,ACTIVE,214.64,360.38,60.012,1561930204,"179051228000119","174011545737251",28.55,35.80,0,333.93,396.45,69.6,65.3,0.592,152784.0,152784.0,6092,0,0,0,L,46974696,1,121.78,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561930235,618329.00
06/30/2019 17:45,2,1.992,ACTIVE,213.96,351.37,59.980,1561931104,"201051344000579","174011545737251",28.51,32.80,0,333.63,384.43,57.5,53.6,0.482,1367573.0,1367573.0,6044,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561931105,618330.00
06/30/2019 17:45,2,2.057,ACTIVE,214.19,351.07,59.990,1561931104,"201051344001025","174011545737251",28.27,33.30,0,333.03,387.14,58.9,54.9,0.477,1351918.1,1351918.1,6041,0,0,0,L,1122011218,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561931106,618331.00
06/30/2019 17:45,2,1.922,ACTIVE,214.41,352.57,59.990,1561931104,"201051344001093","174011545737251",28.59,32.40,0,332.43,385.63,55.7,51.8,0.446,1334352.1,1334352.1,6054,0,0,0,L,1122011218,1,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561931107,618332.00
06/30/2019 17:45,2,1.941,ACTIVE,213.96,351.07,59.985,1561931104,"201051344000458","174011545737251",28.17,36.30,0,333.03,382.33,55.4,51.6,0.460,1348838.9,1348838.9,6032,0,0,0,L,1122011218,1,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561931108,618333.00
06/30/2019 17:45,2,2.041,ACTIVE,213.96,351.37,60.001,1561931104,"201051344000890","174011545737251",28.15,31.30,0,332.13,385.93,58.2,54.3,0.468,1349489.5,1349489.5,6045,0,0,0,L,1122011218,1,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561931109,618334.00
06/30/2019 17:45,2,2.012,ACTIVE,213.96,346.86,60.006,1561931104,"201051344000988","174011545737251",18.01,32.20,0,333.63,371.81,36.7,33.5,0.314,1030242.1,1030242.1,6043,0,0,0,L,1122011218,1,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561931110,618335.00
06/30/2019 17:45,2,1.979,ACTIVE,214.41,352.27,59.980,1561931104,"201051344000582","174011545737251",28.19,34.00,0,332.43,387.44,56.5,52.6,0.473,1327087.4,1327087.4,6036,0,0,0,L,1122011218,1,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561931111,618336.00
06/30/2019 17:45,2,1.982,ACTIVE,213.51,350.47,59.985,1561931104,"201051344000868","174011545737251",27.97,31.50,0,330.33,382.93,56.2,52.3,0.460,1335075.5,1335075.5,6035,0,0,0,L,1122011218,1,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561931112,618337.00
06/30/2019 17:45,2,1.879,ACTIVE,214.41,350.77,59.996,1561931104,"201051344000576","174011545737251",28.47,33.30,0,333.33,383.53,54.2,50.4,0.455,1351801.8,1351801.8,6051,0,0,0,L,1122011218,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561931113,618338.00
06/30/2019 17:45,2,1.957,ACTIVE,213.96,351.37,60.006,1561931104,"201051344001158","174011545737251",28.21,32.60,0,332.13,384.13,55.9,52.1,0.464,1329028.1,1329028.1,6036,0,0,0,L,1122011218,1,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561931114,618339.00
06/30/2019 17:45,2,1.986,ACTIVE,214.19,352.27,59.990,1561931104,"201051344000917","174011545737251",28.09,36.30,0,332.13,383.53,56.5,52.6,0.455,1344009.0,1344009.0,6049,0,0,0,L,1122011218,1,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561931115,618340.00
06/30/2019 17:45,2,1.953,ACTIVE,214.19,345.96,59.990,1561931104,"201051344000417","174011545737251",18.92,33.50,0,332.73,369.10,37.4,34.2,0.305,1066703.8,1066703.8,6058,0,0,0,L,1122011218,1,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561931116,618341.00
06/30/2019 17:45,2,1.980,ACTIVE,213.96,352.27,60.022,1561931104,"201051344000685","174011545737251",28.29,31.00,0,331.23,386.23,56.8,52.9,0.495,1350245.8,1350245.8,6044,0,0,0,L,1122011218,1,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561931117,618342.00
06/30/2019 17:45,2,1.990,ACTIVE,214.41,351.97,60.022,1561931104,"201051344000651","174011545737251",28.45,34.80,0,333.63,386.83,57.4,53.5,0.473,1344179.4,1344179.4,6042,0,0,0,L,1122011218,1,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561931118,618343.00
06/30/2019 17:45,2,1.951,ACTIVE,213.29,349.56,59.985,1561931104,"201051344000594","174011545737251",28.45,33.80,0,329.73,382.93,56.2,52.3,0.464,1354805.6,1354805.6,6044,0,0,0,L,1122011218,1,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561931119,618344.00
06/30/2019 17:45,2,1.918,ACTIVE,213.96,349.86,59.948,1561931104,"201051344000469","174011545737251",28.59,32.40,0,332.73,383.83,55.5,51.7,0.482,1334820.6,1334820.6,6046,0,0,0,L,1122011218,1,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561931120,618345.00
06/30/2019 17:45,2,2.102,ACTIVE,214.41,352.57,59.990,1561931104,"201051344000585","174011545737251",28.17,33.00,0,332.43,386.53,60.0,56.0,0.499,1358962.2,1358962.2,6037,0,0,0,L,1122011218,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561931121,618346.00
06/30/2019 17:45,2,1.941,ACTIVE,214.41,351.07,59.985,1561931104,"201051344000853","174011545737251",28.25,34.30,0,333.63,384.73,55.6,51.7,0.455,1357764.4,1357764.4,6039,0,0,0,L,1122011218,1,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561931122,618347.00
06/30/2019 17:45,2,1.957,ACTIVE,214.19,351.07,59.985,1561931104,"201051344001145","174011545737251",28.71,31.50,0,332.73,385.03,56.9,53.0,0.473,1358823.3,1358823.3,6058,0,0,0,L,1122011218,1,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561931123,618348.00
06/30/2019 17:45,2,1.984,ACTIVE,214.41,352.57,59.996,1561931104,"201051344000438","174011545737251",28.51,34.80,0,333.03,384.43,57.3,53.4,0.464,1352285.8,1352285.8,6040,0,0,0,L,1122011218,1,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561931124,618349.00
06/30/2019 17:45,2,2.072,ACTIVE,214.19,351.07,59.985,1561931104,"201051344001135","174011545737251",27.93,34.50,0,332.43,385.33,58.6,54.7,0.477,1339476.8,1339476.8,6038,0,0,0,L,1122011218,1,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561931125,618350.00
06/30/2019 17:45,2,1.939,ACTIVE,213.96,351.07,59.996,1561931104,"201051344000983","174011545737251",28.73,33.50,0,333.03,383.83,56.4,52.5,0.477,1355813.4,1355813.4,6036,0,0,0,L,1122011218,1,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561931125,618351.00
06/30/2019 17:45,2,2.039,ACTIVE,214.41,351.97,59.985,1561931104,"201051344001203","174011545737251",27.91,35.20,0,333.63,384.73,57.7,53.7,0.482,1347411.6,1347411.6,6050,0,0,0,L,1122011218,1,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561931126,618352.00
06/30/2019 17:45,2,1.953,ACTIVE,213.74,349.86,59.990,1561931104,"201051344001230","174011545737251",28.37,30.50,0,326.72,382.93,56.1,52.3,0.473,1342510.4,1342510.4,6065,0,0,0,L,1122011218,1,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561931127,618353.00
06/30/2019 17:45,2,2.012,ACTIVE,213.51,351.37,59.964,1561931104,"201051344000646","174011545737251",28.15,35.20,0,331.53,384.73,57.4,53.5,0.468,1336383.7,1336383.7,6053,0,0,0,L,1122011218,1,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561931128,618354.00
06/30/2019 17:45,2,1.967,ACTIVE,213.96,349.56,59.980,1561931104,"201051344000867","174011545737251",28.21,35.60,0,332.13,382.03,56.2,52.3,0.438,1333047.3,1333047.3,6040,0,0,0,L,1122011218,1,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561931129,618355.00
