ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2019 17:45,2,1.938,ACTIVE,213.96,351.37,59.985,1561931104,"201051344000633","174011545737251",28.29,35.60,0,331.53,383.53,55.5,51.7,0.451,1330143.1,1330143.1,6051,0,0,0,L,1122011218,1,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561931130,618356.00
06/30/2019 17:45,2,2.023,ACTIVE,213.51,350.77,59.990,1561931104,"201051344000955","174011545737251",28.07,36.30,0,331.83,383.23,57.6,53.7,0.477,1357008.5,1357008.5,6048,0,0,0,L,1122011218,1,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561931131,618357.00
06/30/2019 17:45,2,1.906,ACTIVE,213.96,350.47,59.985,1561931104,"201051344000648","174011545737251",28.19,31.30,0,333.03,383.83,54.4,50.6,0.468,1344250.6,1344250.6,6036,0,0,0,L,1122011218,1,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561931132,618358.00
06/30/2019 17:45,2,1.896,ACTIVE,213.96,349.56,59.964,1561931104,"201051344000645","174011545737251",28.37,32.60,0,333.63,383.83,54.5,50.7,0.451,1349722.0,1349722.0,6038,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561931133,618359.00
06/30/2019 17:45,2,1.941,ACTIVE,213.96,351.07,59.990,1561931104,"201051344000569","174011545737251",28.23,33.80,0,332.73,384.13,55.5,51.6,0.464,1366523.3,1366523.3,6041,0,0,0,L,1122011218,1,121.33,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561931134,618360.00
06/30/2019 17:45,2,1.977,ACTIVE,214.19,355.28,59.969,1561931104,"179051228000119","174011545737251",28.35,35.40,0,334.84,388.34,56.8,52.9,0.473,152798.4,152798.4,6093,0,0,0,L,46974696,1,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561931135,618361.00
06/30/2019 18:00,2,1.945,ACTIVE,213.96,351.67,60.012,1561932005,"201051344000579","174011545737251",28.71,32.60,0,332.13,379.92,56.5,52.6,0.477,1367587.0,1367587.0,6045,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932006,618362.00
06/30/2019 18:00,2,2.018,ACTIVE,214.19,352.27,60.012,1561932005,"201051344001025","174011545737251",28.31,33.00,0,332.43,382.33,57.9,53.9,0.464,1351932.6,1351932.6,6042,0,0,0,L,1122011218,1,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932007,618363.00
06/30/2019 18:00,2,1.896,ACTIVE,214.64,352.57,60.012,1561932005,"201051344001093","174011545737251",28.49,32.40,0,332.73,380.22,54.8,50.9,0.442,1334365.7,1334365.7,6055,0,0,0,L,1122011218,1,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932008,618364.00
06/30/2019 18:00,2,1.918,ACTIVE,213.96,350.47,60.012,1561932005,"201051344000458","174011545737251",28.09,35.60,0,332.13,377.52,54.5,50.7,0.464,1348852.4,1348852.4,6033,0,0,0,L,1122011218,1,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932009,618365.00
06/30/2019 18:00,2,1.982,ACTIVE,213.96,350.77,60.006,1561932005,"201051344000890","174011545737251",28.47,30.50,0,331.83,380.82,57.2,53.3,0.468,1349503.7,1349503.7,6046,0,0,0,L,1122011218,1,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932010,618366.00
06/30/2019 18:00,2,1.920,ACTIVE,213.96,347.76,60.006,1561932005,"201051344000988","174011545737251",18.57,32.20,0,331.23,367.00,36.1,33.0,0.305,1030250.9,1030250.9,6044,0,0,0,L,1122011218,1,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932011,618367.00
06/30/2019 18:00,2,1.945,ACTIVE,214.64,351.97,59.985,1561932005,"201051344000582","174011545737251",28.13,33.80,0,333.33,381.73,55.5,51.6,0.464,1327101.2,1327101.2,6037,0,0,0,L,1122011218,1,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932012,618368.00
06/30/2019 18:00,2,1.949,ACTIVE,213.51,349.86,60.012,1561932005,"201051344000868","174011545737251",27.97,31.50,0,329.73,377.52,55.2,51.4,0.451,1335089.1,1335089.1,6036,0,0,0,L,1122011218,1,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932013,618369.00
06/30/2019 18:00,2,1.879,ACTIVE,214.19,351.07,60.012,1561932005,"201051344000576","174011545737251",28.01,33.00,0,331.23,378.12,53.3,49.6,0.446,1351815.1,1351815.1,6052,0,0,0,L,1122011218,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932013,618370.00
06/30/2019 18:00,2,1.949,ACTIVE,213.96,350.77,60.006,1561932005,"201051344001158","174011545737251",27.85,32.60,0,331.23,379.02,55.0,51.2,0.460,1329041.7,1329041.7,6037,0,0,0,L,1122011218,1,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932014,618371.00
06/30/2019 18:00,2,1.951,ACTIVE,214.19,350.77,60.017,1561932005,"201051344000917","174011545737251",28.09,36.00,0,331.53,379.62,55.5,51.7,0.451,1344022.9,1344022.9,6050,0,0,0,L,1122011218,1,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932015,618372.00
06/30/2019 18:00,2,1.979,ACTIVE,214.19,346.26,60.017,1561932005,"201051344000417","174011545737251",18.47,33.30,0,330.33,366.10,37.0,33.8,0.301,1066712.9,1066712.9,6059,0,0,0,L,1122011218,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932016,618373.00
06/30/2019 18:00,2,1.945,ACTIVE,214.19,352.27,60.012,1561932005,"201051344000685","174011545737251",28.35,30.80,0,331.53,380.82,55.9,52.0,0.482,1350259.8,1350259.8,6045,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932017,618374.00
06/30/2019 18:00,2,1.977,ACTIVE,214.64,352.57,60.012,1561932005,"201051344000651","174011545737251",28.27,34.80,0,333.03,382.03,56.6,52.7,0.464,1344193.5,1344193.5,6043,0,0,0,L,1122011218,1,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932018,618375.00
06/30/2019 18:00,2,1.934,ACTIVE,213.29,348.96,60.012,1561932005,"201051344000594","174011545737251",28.33,33.50,0,328.82,377.22,55.5,51.6,0.460,1354819.3,1354819.3,6045,0,0,0,L,1122011218,1,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932019,618376.00
06/30/2019 18:00,2,1.928,ACTIVE,213.96,350.47,60.006,1561932005,"201051344000469","174011545737251",28.11,32.20,0,331.23,379.02,54.9,51.0,0.473,1334834.2,1334834.2,6047,0,0,0,L,1122011218,1,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932020,618377.00
06/30/2019 18:00,2,2.076,ACTIVE,214.41,352.27,60.022,1561932005,"201051344000585","174011545737251",28.17,32.60,0,332.43,382.93,59.2,55.2,0.486,1358977.0,1358977.0,6038,0,0,0,L,1122011218,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932021,618378.00
06/30/2019 18:00,2,1.924,ACTIVE,214.64,351.07,60.033,1561932005,"201051344000853","174011545737251",28.19,34.50,0,332.13,379.02,55.0,51.1,0.451,1357778.1,1357778.1,6040,0,0,0,L,1122011218,1,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932022,618379.00
06/30/2019 18:00,2,1.943,ACTIVE,214.41,351.07,60.012,1561932005,"201051344001145","174011545737251",28.47,31.30,0,331.53,381.42,56.0,52.2,0.464,1358837.4,1358837.4,6059,0,0,0,L,1122011218,1,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932023,618380.00
06/30/2019 18:00,2,1.973,ACTIVE,214.19,351.07,59.985,1561932005,"201051344000438","174011545737251",28.31,34.50,0,332.13,381.12,56.6,52.7,0.460,1352299.9,1352299.9,6041,0,0,0,L,1122011218,1,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932024,618381.00
06/30/2019 18:00,2,2.033,ACTIVE,214.19,351.07,60.012,1561932005,"201051344001135","174011545737251",28.19,34.00,0,330.93,381.12,58.1,54.2,0.468,1339491.3,1339491.3,6039,0,0,0,L,1122011218,1,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932025,618382.00
06/30/2019 18:00,2,1.934,ACTIVE,213.96,350.47,60.017,1561932005,"201051344000983","174011545737251",28.53,33.50,0,331.23,378.72,55.9,52.0,0.464,1355827.2,1355827.2,6037,0,0,0,L,1122011218,1,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932026,618383.00
06/30/2019 18:00,2,2.021,ACTIVE,214.64,351.07,60.028,1561932005,"201051344001203","174011545737251",27.85,34.00,0,332.73,382.33,57.0,53.1,0.473,1347425.8,1347425.8,6051,0,0,0,L,1122011218,1,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932027,618384.00
06/30/2019 18:00,2,1.938,ACTIVE,213.96,349.86,60.012,1561932005,"201051344001230","174011545737251",28.25,30.30,0,330.03,378.72,55.4,51.6,0.468,1342524.2,1342524.2,6066,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932028,618385.00
06/30/2019 18:00,2,2.002,ACTIVE,213.74,350.77,60.012,1561932005,"201051344000646","174011545737251",28.01,35.40,0,330.63,383.83,56.9,52.9,0.468,1336397.9,1336397.9,6054,0,0,0,L,1122011218,1,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932029,618386.00
06/30/2019 18:00,2,1.936,ACTIVE,213.74,348.36,60.006,1561932005,"201051344000867","174011545737251",28.29,35.80,0,330.63,375.71,55.5,51.6,0.433,1333061.1,1333061.1,6041,0,0,0,L,1122011218,1,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932030,618387.00
06/30/2019 18:00,2,1.922,ACTIVE,213.96,351.37,59.990,1561932005,"201051344000633","174011545737251",28.19,35.60,0,331.23,377.22,54.9,51.0,0.451,1330156.8,1330156.8,6052,0,0,0,L,1122011218,1,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932031,618388.00
06/30/2019 18:00,2,2.006,ACTIVE,213.74,350.17,60.012,1561932005,"201051344000955","174011545737251",28.07,36.00,0,330.93,378.72,57.0,53.1,0.477,1357022.6,1357022.6,6049,0,0,0,L,1122011218,1,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932032,618389.00
06/30/2019 18:00,2,1.865,ACTIVE,213.96,349.86,60.001,1561932005,"201051344000648","174011545737251",28.49,31.00,0,331.53,379.02,53.9,50.1,0.451,1344263.9,1344263.9,6037,0,0,0,L,1122011218,1,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932033,618390.00
06/30/2019 18:00,2,1.924,ACTIVE,214.19,350.47,60.012,1561932005,"201051344000645","174011545737251",27.69,32.40,0,330.93,378.12,54.0,50.2,0.446,1349735.3,1349735.3,6039,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932034,618391.00
06/30/2019 18:00,2,1.947,ACTIVE,213.74,350.77,60.012,1561932005,"201051344000569","174011545737251",27.87,33.80,0,331.23,378.42,55.0,51.1,0.464,1366536.9,1366536.9,6042,0,0,0,L,1122011218,1,121.33,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932034,618392.00
06/30/2019 18:00,2,1.955,ACTIVE,214.19,355.28,60.017,1561932005,"179051228000119","174011545737251",28.37,35.40,0,331.83,381.12,56.2,52.4,0.477,152812.3,152812.3,6094,0,0,0,L,46974696,1,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932035,618393.00
06/30/2019 18:15,2,2.602,ACTIVE,214.64,358.58,59.985,1561932903,"201051344000579","174011545737251",29.08,32.60,0,332.43,387.74,76.7,72.1,0.650,1367601.1,1367601.1,6046,0,0,0,L,1122011218,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932905,618394.00
06/30/2019 18:15,2,2.865,ACTIVE,215.32,345.96,59.964,1561932903,"201051344001025","174011545737251",28.61,33.30,0,331.23,389.84,83.1,78.3,0.376,1351947.2,1351947.2,6043,0,0,0,L,1122011218,1,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932906,618395.00
06/30/2019 18:15,2,2.650,ACTIVE,215.54,357.68,59.985,1561932903,"201051344001093","174011545737251",28.92,32.20,0,333.33,388.34,77.7,73.0,0.641,1334379.5,1334379.5,6056,0,0,0,L,1122011218,1,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932907,618396.00
06/30/2019 18:15,2,2.619,ACTIVE,215.09,356.48,59.975,1561932903,"201051344000458","174011545737251",28.33,36.00,0,332.13,386.23,75.2,70.6,0.619,1348866.0,1348866.0,6034,0,0,0,L,1122011218,1,122.01,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932908,618397.00
06/30/2019 18:15,2,2.836,ACTIVE,215.09,345.96,59.980,1561932903,"201051344000890","174011545737251",28.53,30.80,0,331.23,389.24,81.9,77.2,0.376,1349518.2,1349518.2,6047,0,0,0,L,1122011218,1,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932909,618398.00
06/30/2019 18:15,2,2.703,ACTIVE,214.87,353.47,59.975,1561932903,"201051344000988","174011545737251",18.33,32.60,0,331.83,373.01,50.2,46.5,0.424,1030259.8,1030259.8,6045,0,0,0,L,1122011218,1,121.55,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932910,618399.00
06/30/2019 18:15,2,2.812,ACTIVE,216.00,347.16,59.980,1561932903,"201051344000582","174011545737251",28.57,33.80,0,333.03,390.74,81.4,76.6,0.380,1327115.4,1327115.4,6038,0,0,0,L,1122011218,1,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932911,618400.00
06/30/2019 18:15,2,2.680,ACTIVE,214.19,357.08,59.969,1561932903,"201051344000868","174011545737251",28.19,31.80,0,330.63,386.83,76.5,71.9,0.628,1335102.9,1335102.9,6037,0,0,0,L,1122011218,1,121.55,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932912,618401.00
06/30/2019 18:15,2,2.594,ACTIVE,215.09,357.98,59.953,1561932903,"201051344000576","174011545737251",28.31,33.50,0,332.13,386.83,74.4,69.9,0.623,1351828.4,1351828.4,6053,0,0,0,L,1122011218,1,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932912,618402.00
06/30/2019 18:15,2,2.717,ACTIVE,214.87,358.88,59.985,1561932903,"201051344001158","174011545737251",28.03,32.80,0,331.83,388.64,77.1,72.5,0.654,1329055.5,1329055.5,6038,0,0,0,L,1122011218,1,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932913,618403.00
06/30/2019 18:15,2,2.928,ACTIVE,215.77,346.26,59.980,1561932903,"201051344000917","174011545737251",28.25,36.30,0,331.83,388.04,83.7,78.9,0.384,1344037.1,1344037.1,6051,0,0,0,L,1122011218,1,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932915,618404.00
06/30/2019 18:15,2,2.826,ACTIVE,215.32,351.07,59.990,1561932903,"201051344000417","174011545737251",18.92,33.00,0,331.83,371.21,54.2,50.4,0.446,1066722.1,1066722.1,6060,0,0,0,L,1122011218,1,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932915,618405.00
06/30/2019 18:15,2,2.904,ACTIVE,215.32,346.86,59.975,1561932903,"201051344000685","174011545737251",28.55,31.30,0,331.53,389.84,84.0,79.1,0.415,1350274.0,1350274.0,6046,0,0,0,L,1122011218,1,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932916,618406.00
06/30/2019 18:15,2,2.947,ACTIVE,216.00,346.56,59.975,1561932903,"201051344000651","174011545737251",28.47,34.80,0,332.73,390.44,85.0,80.1,0.393,1344207.9,1344207.9,6044,0,0,0,L,1122011218,1,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932917,618407.00
06/30/2019 18:15,2,2.762,ACTIVE,214.41,357.98,59.996,1561932903,"201051344000594","174011545737251",28.45,33.50,0,329.73,387.44,79.7,75.0,0.663,1354833.3,1354833.3,6046,0,0,0,L,1122011218,1,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932918,618408.00
06/30/2019 18:15,2,2.732,ACTIVE,215.32,358.88,59.980,1561932903,"201051344000469","174011545737251",28.39,32.60,0,330.63,389.84,78.6,73.9,0.685,1334847.9,1334847.9,6048,0,0,0,L,1122011218,1,121.78,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932919,618409.00
06/30/2019 18:15,2,3.123,ACTIVE,215.77,347.46,59.980,1561932903,"201051344000585","174011545737251",28.65,33.00,0,332.13,389.24,90.6,85.5,0.415,1358992.2,1358992.2,6039,0,0,0,L,1122011218,1,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932920,618410.00
06/30/2019 18:15,2,2.795,ACTIVE,215.54,358.88,60.006,1561932903,"201051344000853","174011545737251",27.99,35.40,0,332.73,389.54,79.2,74.5,0.658,1357791.8,1357791.8,6041,0,0,0,L,1122011218,1,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932921,618411.00
06/30/2019 18:15,2,3.006,ACTIVE,215.32,346.86,59.980,1561932903,"201051344001145","174011545737251",28.71,31.30,0,332.43,390.44,87.5,82.5,0.407,1358851.8,1358851.8,6060,0,0,0,L,1122011218,1,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932922,618412.00
06/30/2019 18:15,2,2.918,ACTIVE,215.54,346.26,60.012,1561932903,"201051344000438","174011545737251",28.84,35.00,0,332.13,388.34,85.2,80.3,0.389,1352314.3,1352314.3,6042,0,0,0,L,1122011218,1,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932923,618413.00
06/30/2019 18:15,2,3.018,ACTIVE,215.32,345.36,59.990,1561932903,"201051344001135","174011545737251",28.61,34.50,0,332.43,389.24,87.4,82.4,0.398,1339506.1,1339506.1,6040,0,0,0,L,1122011218,1,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932924,618414.00
06/30/2019 18:15,2,2.812,ACTIVE,215.32,347.46,59.980,1561932903,"201051344000983","174011545737251",28.47,34.00,0,331.83,390.14,81.1,76.4,0.384,1355841.3,1355841.3,6038,0,0,0,L,1122011218,1,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932925,618415.00
06/30/2019 18:15,2,2.998,ACTIVE,215.77,345.96,59.980,1561932903,"201051344001203","174011545737251",28.59,33.30,0,332.73,390.44,86.9,81.9,0.407,1347440.4,1347440.4,6052,0,0,0,L,1122011218,1,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932926,618416.00
06/30/2019 18:15,2,2.924,ACTIVE,215.09,345.06,59.990,1561932903,"201051344001230","174011545737251",28.71,30.50,0,330.03,387.44,85.0,80.1,0.398,1342538.4,1342538.4,6067,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932927,618417.00
06/30/2019 18:15,2,3.041,ACTIVE,214.87,345.36,59.990,1561932903,"201051344000646","174011545737251",28.21,36.00,0,330.93,388.04,86.9,82.0,0.402,1336412.5,1336412.5,6055,0,0,0,L,1122011218,1,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932928,618418.00
06/30/2019 18:15,2,2.766,ACTIVE,214.87,344.76,59.975,1561932903,"201051344000867","174011545737251",28.55,37.30,0,330.93,385.93,80.0,75.3,0.349,1333075.1,1333075.1,6042,0,0,0,L,1122011218,1,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932929,618419.00
06/30/2019 18:15,2,2.775,ACTIVE,215.09,347.46,59.985,1561932903,"201051344000633","174011545737251",28.21,36.50,0,331.83,387.44,79.3,74.7,0.349,1330170.6,1330170.6,6053,0,0,0,L,1122011218,1,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932929,618420.00
06/30/2019 18:15,2,2.893,ACTIVE,214.87,345.36,59.985,1561932903,"201051344000955","174011545737251",28.61,36.50,0,330.63,390.44,83.8,78.9,0.398,1357037.1,1357037.1,6050,0,0,0,L,1122011218,1,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932931,618421.00
06/30/2019 18:15,2,2.643,ACTIVE,215.09,356.78,59.985,1561932903,"201051344000648","174011545737251",28.33,31.80,0,331.23,388.64,75.8,71.2,0.636,1344277.4,1344277.4,6038,0,0,0,L,1122011218,1,121.78,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932931,618422.00
06/30/2019 18:15,2,2.695,ACTIVE,215.32,357.68,59.985,1561932903,"201051344000645","174011545737251",27.97,32.80,0,332.13,388.64,76.3,71.7,0.628,1349748.9,1349748.9,6040,0,0,0,L,1122011218,1,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932932,618423.00
06/30/2019 18:15,2,2.727,ACTIVE,214.87,358.28,59.985,1561932903,"201051344000569","174011545737251",28.15,34.30,0,331.23,390.74,77.7,73.1,0.663,1366550.7,1366550.7,6043,0,0,0,L,1122011218,1,121.55,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932933,618424.00
06/30/2019 18:15,2,2.746,ACTIVE,215.09,350.47,59.980,1561932903,"179051228000119","174011545737251",28.29,35.60,0,331.83,392.85,78.7,74.0,0.371,152826.4,152826.4,6095,0,0,0,L,46974696,1,122.23,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561932934,618425.00
06/30/2019 18:30,2,2.564,ACTIVE,214.41,356.18,59.969,1561933804,"201051344000579","174011545737251",27.81,33.80,0,318.61,390.74,72.2,67.8,0.623,1367617.6,1367617.6,6047,0,0,0,L,1122011218,1,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561933805,618426.00
06/30/2019 18:30,2,2.854,ACTIVE,214.64,345.36,59.980,1561933804,"201051344001025","174011545737251",28.11,35.20,0,317.70,389.54,81.3,76.5,0.367,1351965.2,1351965.2,6044,0,0,0,L,1122011218,1,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561933806,618427.00
06/30/2019 18:30,2,2.617,ACTIVE,214.87,355.88,59.980,1561933804,"201051344001093","174011545737251",27.87,33.50,0,318.91,390.14,73.9,69.4,0.619,1334396.1,1334396.1,6057,0,0,0,L,1122011218,1,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561933807,618428.00
06/30/2019 18:30,2,2.488,ACTIVE,214.19,354.07,59.980,1561933804,"201051344000458","174011545737251",27.71,37.80,0,333.33,388.94,69.8,65.5,0.575,1348881.9,1348881.9,6035,0,0,0,L,1122011218,1,121.78,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561933808,618429.00
06/30/2019 18:30,2,2.750,ACTIVE,214.19,344.45,59.980,1561933804,"201051344000890","174011545737251",28.19,33.30,0,318.61,388.64,78.5,73.8,0.362,1349535.7,1349535.7,6048,0,0,0,L,1122011218,1,122.91,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561933809,618430.00
06/30/2019 18:30,2,2.518,ACTIVE,214.19,351.37,60.006,1561933804,"201051344000988","174011545737251",18.15,33.50,0,333.63,374.81,46.4,42.8,0.389,1030270.2,1030270.2,6046,0,0,0,L,1122011218,1,121.33,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561933810,618431.00
06/30/2019 18:30,2,2.764,ACTIVE,214.87,356.78,59.975,1561933804,"201051344000582","174011545737251",27.69,36.00,0,316.80,390.74,77.5,72.8,0.658,1327132.5,1327132.5,6039,0,0,0,L,1122011218,1,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561933811,618432.00
06/30/2019 18:30,2,2.486,ACTIVE,213.51,354.37,59.975,1561933804,"201051344000868","174011545737251",27.83,32.60,0,331.23,388.64,70.1,65.7,0.570,1335118.9,1335118.9,6038,0,0,0,L,1122011218,1,121.10,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561933812,618433.00
06/30/2019 18:30,2,2.340,ACTIVE,214.41,356.18,59.980,1561933804,"201051344000576","174011545737251",28.33,34.50,0,333.33,389.84,67.2,62.9,0.566,1351843.8,1351843.8,6054,0,0,0,L,1122011218,1,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561933813,618434.00
06/30/2019 18:30,2,2.475,ACTIVE,214.19,355.28,59.985,1561933804,"201051344001158","174011545737251",28.07,34.00,0,318.61,390.74,70.4,66.0,0.592,1329071.5,1329071.5,6039,0,0,0,L,1122011218,1,121.33,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561933814,618435.00
06/30/2019 18:30,2,2.781,ACTIVE,214.64,345.36,59.980,1561933804,"201051344000917","174011545737251",28.05,39.00,0,320.11,388.34,79.0,74.3,0.362,1344054.5,1344054.5,6052,0,0,0,L,1122011218,1,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561933815,618436.00
06/30/2019 18:30,2,2.719,ACTIVE,214.19,348.36,59.959,1561933804,"201051344000417","174011545737251",18.37,35.00,0,332.13,373.61,50.7,47.0,0.411,1066733.3,1066733.3,6061,0,0,0,L,1122011218,1,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561933816,618437.00
06/30/2019 18:30,2,2.748,ACTIVE,214.19,345.66,59.996,1561933804,"201051344000685","174011545737251",28.05,32.80,0,317.40,389.24,78.1,73.4,0.380,1350291.4,1350291.4,6047,0,0,0,L,1122011218,1,123.36,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561933817,618438.00
06/30/2019 18:30,2,2.795,ACTIVE,214.87,346.26,60.017,1561933804,"201051344000651","174011545737251",27.71,37.00,0,319.51,390.44,78.5,73.8,0.358,1344225.4,1344225.4,6045,0,0,0,L,1122011218,1,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561933818,618439.00
06/30/2019 18:30,2,2.477,ACTIVE,213.29,354.67,59.980,1561933804,"201051344000594","174011545737251",28.27,34.80,0,317.70,388.94,70.8,66.5,0.583,1354849.5,1354849.5,6047,0,0,0,L,1122011218,1,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561933819,618440.00
06/30/2019 18:30,2,2.453,ACTIVE,214.41,354.97,60.017,1561933804,"201051344000469","174011545737251",27.99,34.00,0,333.03,391.34,69.6,65.2,0.597,1334863.9,1334863.9,6049,0,0,0,L,1122011218,1,121.33,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561933820,618441.00
06/30/2019 18:30,2,2.992,ACTIVE,214.87,346.86,59.990,1561933804,"201051344000585","174011545737251",27.85,35.20,0,320.71,388.94,84.4,79.6,0.393,1359010.8,1359010.8,6040,0,0,0,L,1122011218,1,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561933820,618442.00
06/30/2019 18:30,2,2.480,ACTIVE,214.64,356.78,59.990,1561933804,"201051344000853","174011545737251",27.93,36.80,0,320.71,392.55,70.2,65.8,0.588,1357807.9,1357807.9,6042,0,0,0,L,1122011218,1,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561933821,618443.00
06/30/2019 18:30,2,2.764,ACTIVE,214.41,345.96,59.990,1561933804,"201051344001145","174011545737251",28.59,33.00,0,318.91,390.14,80.0,75.3,0.371,1358869.4,1358869.4,6061,0,0,0,L,1122011218,1,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561933822,618444.00
06/30/2019 18:30,2,2.662,ACTIVE,214.64,356.48,59.980,1561933804,"201051344000438","174011545737251",28.37,37.50,0,319.51,388.04,76.5,71.9,0.623,1352331.5,1352331.5,6043,0,0,0,L,1122011218,1,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561933823,618445.00
06/30/2019 18:30,2,2.766,ACTIVE,214.41,345.06,59.980,1561933804,"201051344001135","174011545737251",28.19,36.80,0,318.00,388.64,78.9,74.2,0.358,1339523.8,1339523.8,6041,0,0,0,L,1122011218,1,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561933824,618446.00
06/30/2019 18:30,2,2.477,ACTIVE,214.19,356.48,59.980,1561933804,"201051344000983","174011545737251",28.41,35.00,0,320.71,390.44,71.2,66.8,0.610,1355857.6,1355857.6,6039,0,0,0,L,1122011218,1,121.55,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561933825,618447.00
06/30/2019 18:30,2,2.764,ACTIVE,214.87,345.96,59.985,1561933804,"201051344001203","174011545737251",27.75,36.80,0,318.91,388.94,77.7,73.1,0.358,1347457.8,1347457.8,6053,0,0,0,L,1122011218,1,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561933826,618448.00
06/30/2019 18:30,2,2.666,ACTIVE,214.19,354.67,59.985,1561933804,"201051344001230","174011545737251",28.09,32.00,0,318.30,387.44,75.8,71.3,0.645,1342555.4,1342555.4,6068,0,0,0,L,1122011218,1,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561933827,618449.00
06/30/2019 18:30,2,2.781,ACTIVE,213.96,344.45,59.959,1561933804,"201051344000646","174011545737251",27.89,38.60,0,319.21,387.74,78.6,74.0,0.358,1336430.0,1336430.0,6056,0,0,0,L,1122011218,1,122.91,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561933828,618450.00
06/30/2019 18:30,2,2.486,ACTIVE,213.96,352.57,59.990,1561933804,"201051344000867","174011545737251",27.87,37.50,0,321.31,389.84,70.2,65.8,0.552,1333091.2,1333091.2,6043,0,0,0,L,1122011218,1,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561933829,618451.00
06/30/2019 18:30,2,2.463,ACTIVE,214.19,355.88,59.938,1561933804,"201051344000633","174011545737251",27.99,37.80,0,319.81,387.14,69.8,65.5,0.566,1330186.6,1330186.6,6054,0,0,0,L,1122011218,1,121.78,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561933830,618452.00
06/30/2019 18:30,2,2.643,ACTIVE,213.96,354.07,60.012,1561933804,"201051344000955","174011545737251",28.03,38.60,0,317.70,385.93,75.0,70.5,0.623,1357054.1,1357054.1,6051,0,0,0,L,1122011218,1,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561933831,618453.00
06/30/2019 18:30,2,2.350,ACTIVE,214.19,354.37,59.980,1561933804,"201051344000648","174011545737251",27.93,32.40,0,333.03,389.54,66.5,62.3,0.570,1344292.8,1344292.8,6039,0,0,0,L,1122011218,1,121.33,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561933832,618454.00
06/30/2019 18:30,2,2.424,ACTIVE,214.41,354.37,60.022,1561933804,"201051344000645","174011545737251",27.45,33.50,0,331.53,388.64,67.4,63.2,0.561,1349764.5,1349764.5,6041,0,0,0,L,1122011218,1,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561933833,618455.00
06/30/2019 18:30,2,2.473,ACTIVE,213.96,353.77,59.985,1561933804,"201051344000569","174011545737251",27.73,35.40,0,332.13,389.84,69.5,65.1,0.583,1366566.7,1366566.7,6044,0,0,0,L,1122011218,1,121.10,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561933833,618456.00
06/30/2019 18:30,2,2.469,ACTIVE,214.19,358.88,59.975,1561933804,"179051228000119","174011545737251",28.05,36.80,0,318.91,391.64,70.2,65.8,0.597,152842.6,152842.6,6096,0,0,0,L,46974696,1,121.55,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561933834,618457.00
06/30/2019 18:45,2,1.342,ACTIVE,213.29,344.45,60.049,1561934704,"201051344000579","174011545737251",28.01,34.50,0,332.43,386.23,38.2,34.9,0.309,1367630.2,1367630.2,6048,0,0,0,L,1122011218,1,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561934706,618458.00
06/30/2019 18:45,2,1.545,ACTIVE,213.96,346.56,60.006,1561934704,"201051344001025","174011545737251",27.93,34.80,0,319.51,388.34,43.8,40.3,0.354,1351979.5,1351979.5,6045,0,0,0,L,1122011218,1,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561934706,618459.00
06/30/2019 18:45,2,1.346,ACTIVE,214.19,346.86,59.985,1561934704,"201051344001093","174011545737251",27.89,33.50,0,331.23,387.74,38.1,34.8,0.309,1334408.9,1334408.9,6058,0,0,0,L,1122011218,1,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561934707,618460.00
06/30/2019 18:45,2,1.295,ACTIVE,213.29,343.55,60.006,1561934704,"201051344000458","174011545737251",27.67,38.20,0,332.43,383.53,36.3,33.1,0.296,1348894.0,1348894.0,6036,0,0,0,L,1122011218,1,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561934708,618461.00
06/30/2019 18:45,2,1.479,ACTIVE,213.74,345.66,60.022,1561934704,"201051344000890","174011545737251",27.83,33.00,0,319.81,387.74,41.7,38.3,0.336,1349549.4,1349549.4,6049,0,0,0,L,1122011218,1,122.68,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561934709,618462.00
06/30/2019 18:45,2,1.311,ACTIVE,213.51,342.35,60.001,1561934704,"201051344000988","174011545737251",17.91,34.50,0,332.13,371.51,23.8,21.0,0.203,1030278.0,1030278.0,6047,0,0,0,L,1122011218,1,121.33,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561934710,618463.00
06/30/2019 18:45,2,1.469,ACTIVE,214.19,347.16,60.001,1561934704,"201051344000582","174011545737251",27.53,35.20,0,330.93,388.94,40.9,37.6,0.345,1327146.1,1327146.1,6040,0,0,0,L,1122011218,1,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561934711,618464.00
06/30/2019 18:45,2,1.307,ACTIVE,213.06,343.55,60.001,1561934704,"201051344000868","174011545737251",27.47,33.30,0,331.23,383.23,36.4,33.2,0.287,1335131.1,1335131.1,6039,0,0,0,L,1122011218,1,121.33,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561934712,618465.00
06/30/2019 18:45,2,1.230,ACTIVE,213.74,344.76,60.001,1561934704,"201051344000576","174011545737251",27.47,34.50,0,330.63,383.83,34.3,31.2,0.278,1351855.3,1351855.3,6055,0,0,0,L,1122011218,1,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561934713,618466.00
06/30/2019 18:45,2,1.295,ACTIVE,213.51,344.15,60.012,1561934704,"201051344001158","174011545737251",27.75,34.50,0,332.43,384.73,36.4,33.2,0.296,1329083.7,1329083.7,6040,0,0,0,L,1122011218,1,121.33,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561934714,618467.00
06/30/2019 18:45,2,1.494,ACTIVE,213.96,346.26,59.964,1561934704,"201051344000917","174011545737251",27.55,38.20,0,321.31,386.23,41.7,38.4,0.336,1344068.3,1344068.3,6053,0,0,0,L,1122011218,1,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561934715,618468.00
06/30/2019 18:45,2,1.475,ACTIVE,213.96,342.65,60.022,1561934704,"201051344000417","174011545737251",18.05,35.20,0,331.23,369.70,27.0,24.2,0.212,1066742.0,1066742.0,6062,0,0,0,L,1122011218,1,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561934716,618469.00
06/30/2019 18:45,2,1.443,ACTIVE,213.96,347.16,59.959,1561934704,"201051344000685","174011545737251",27.93,33.00,0,318.30,387.74,40.9,37.5,0.354,1350304.9,1350304.9,6048,0,0,0,L,1122011218,1,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561934717,618470.00
06/30/2019 18:45,2,1.490,ACTIVE,214.19,346.86,59.996,1561934704,"201051344000651","174011545737251",27.51,35.80,0,318.91,388.34,41.5,38.1,0.345,1344239.1,1344239.1,6046,0,0,0,L,1122011218,1,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561934718,618471.00
06/30/2019 18:45,2,1.299,ACTIVE,213.06,343.55,59.996,1561934704,"201051344000594","174011545737251",27.79,35.00,0,328.52,383.83,36.6,33.4,0.301,1354861.7,1354861.7,6048,0,0,0,L,1122011218,1,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561934719,618472.00
06/30/2019 18:45,2,1.271,ACTIVE,213.51,344.45,59.990,1561934704,"201051344000469","174011545737251",27.63,35.00,0,331.83,385.33,35.6,32.4,0.305,1334875.8,1334875.8,6050,0,0,0,L,1122011218,1,121.10,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561934719,618473.00
06/30/2019 18:45,2,1.664,ACTIVE,214.41,348.06,60.001,1561934704,"201051344000585","174011545737251",27.75,35.00,0,319.51,387.74,46.8,43.3,0.384,1359025.8,1359025.8,6041,0,0,0,L,1122011218,1,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561934720,618474.00
06/30/2019 18:45,2,1.283,ACTIVE,213.96,344.76,60.017,1561934704,"201051344000853","174011545737251",27.89,37.50,0,333.93,385.93,36.3,33.1,0.292,1357820.0,1357820.0,6043,0,0,0,L,1122011218,1,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561934721,618475.00
06/30/2019 18:45,2,1.432,ACTIVE,214.19,346.86,59.996,1561934704,"201051344001145","174011545737251",28.65,32.80,0,318.61,388.34,41.6,38.2,0.331,1358883.4,1358883.4,6062,0,0,0,L,1122011218,1,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561934722,618476.00
06/30/2019 18:45,2,1.418,ACTIVE,213.96,346.56,59.990,1561934704,"201051344000438","174011545737251",27.91,37.00,0,331.83,387.14,40.1,36.8,0.323,1352344.8,1352344.8,6044,0,0,0,L,1122011218,1,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561934723,618477.00
06/30/2019 18:45,2,1.514,ACTIVE,213.74,345.96,59.996,1561934704,"201051344001135","174011545737251",27.87,35.40,0,320.11,387.14,42.8,39.4,0.336,1339537.7,1339537.7,6042,0,0,0,L,1122011218,1,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561934724,618478.00
06/30/2019 18:45,2,1.316,ACTIVE,213.51,344.15,59.985,1561934704,"201051344000983","174011545737251",28.13,35.60,0,331.83,385.63,37.5,34.3,0.305,1355870.0,1355870.0,6040,0,0,0,L,1122011218,1,121.55,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561934725,618479.00
06/30/2019 18:45,2,1.465,ACTIVE,214.19,346.26,59.996,1561934704,"201051344001203","174011545737251",27.67,35.80,0,318.91,387.14,41.1,37.7,0.331,1347471.4,1347471.4,6054,0,0,0,L,1122011218,1,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561934726,618480.00
06/30/2019 18:45,2,1.396,ACTIVE,213.51,344.76,59.980,1561934704,"201051344001230","174011545737251",27.75,32.20,0,330.33,385.63,39.3,36.0,0.323,1342568.6,1342568.6,6069,0,0,0,L,1122011218,1,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561934727,618481.00
06/30/2019 18:45,2,1.484,ACTIVE,213.51,346.26,59.959,1561934704,"201051344000646","174011545737251",27.95,38.00,0,318.30,386.23,42.1,38.7,0.336,1336443.7,1336443.7,6057,0,0,0,L,1122011218,1,122.46,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561934728,618482.00
06/30/2019 18:45,2,1.305,ACTIVE,213.29,342.95,59.985,1561934704,"201051344000867","174011545737251",27.57,37.80,0,330.03,382.03,36.5,33.3,0.274,1333103.3,1333103.3,6044,0,0,0,L,1122011218,1,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561934729,618483.00
06/30/2019 18:45,2,1.295,ACTIVE,213.74,345.36,60.033,1561934704,"201051344000633","174011545737251",27.47,37.30,0,330.33,382.93,36.0,32.9,0.287,1330198.6,1330198.6,6055,0,0,0,L,1122011218,1,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561934730,618484.00
06/30/2019 18:45,2,1.396,ACTIVE,213.51,345.66,59.996,1561934704,"201051344000955","174011545737251",27.83,38.20,0,329.73,384.73,39.4,36.1,0.323,1357067.1,1357067.1,6052,0,0,0,L,1122011218,1,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561934731,618485.00
06/30/2019 18:45,2,1.229,ACTIVE,213.51,344.45,59.996,1561934704,"201051344000648","174011545737251",27.47,32.40,0,332.13,383.83,34.2,31.1,0.287,1344304.2,1344304.2,6040,0,0,0,L,1122011218,1,121.10,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561934731,618486.00
06/30/2019 18:45,2,1.236,ACTIVE,213.74,344.45,60.043,1561934704,"201051344000645","174011545737251",27.45,33.50,0,332.13,384.43,34.4,31.2,0.278,1349776.0,1349776.0,6042,0,0,0,L,1122011218,1,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561934732,618487.00
06/30/2019 18:45,2,1.301,ACTIVE,213.29,344.76,59.996,1561934704,"201051344000569","174011545737251",27.33,36.50,0,332.43,385.33,36.0,32.9,0.301,1366578.7,1366578.7,6045,0,0,0,L,1122011218,1,120.88,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561934733,618488.00
06/30/2019 18:45,2,1.305,ACTIVE,213.29,347.76,60.006,1561934704,"179051228000119","174011545737251",27.81,37.50,0,332.43,387.74,36.8,33.6,0.305,152854.7,152854.7,6097,0,0,0,L,46974696,1,121.33,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561934734,618489.00
06/30/2019 19:00,2,0.916,ACTIVE,212.83,339.65,59.996,1561935604,"201051344000579","174011545737251",27.51,34.50,0,329.73,361.89,25.6,22.8,0.190,1367636.9,1367636.9,6049,0,0,0,L,1122011218,1,121.10,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561935605,618490.00
06/30/2019 19:00,2,1.029,ACTIVE,213.74,341.45,59.980,1561935604,"201051344001025","174011545737251",27.55,33.80,0,330.03,366.10,28.7,25.8,0.221,1351987.2,1351987.2,6046,0,0,0,L,1122011218,1,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561935607,618491.00
06/30/2019 19:00,2,0.861,ACTIVE,213.74,341.75,59.980,1561935604,"201051344001093","174011545737251",28.11,33.00,0,331.83,363.69,24.6,21.8,0.181,1334415.3,1334415.3,6059,0,0,0,L,1122011218,1,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561935608,618492.00
06/30/2019 19:00,2,0.865,ACTIVE,212.83,339.34,60.001,1561935604,"201051344000458","174011545737251",27.61,36.50,0,329.73,360.08,24.2,21.5,0.190,1348900.3,1348900.3,6037,0,0,0,L,1122011218,1,121.10,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561935609,618493.00
06/30/2019 19:00,2,0.986,ACTIVE,213.51,341.45,60.001,1561935604,"201051344000890","174011545737251",27.49,32.80,0,330.03,364.89,27.5,24.6,0.208,1349556.7,1349556.7,6050,0,0,0,L,1122011218,1,122.46,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561935610,618494.00
06/30/2019 19:00,2,0.871,ACTIVE,212.83,339.04,59.975,1561935604,"201051344000988","174011545737251",17.93,34.30,0,329.73,354.97,15.8,13.3,0.119,1030281.9,1030281.9,6048,0,0,0,L,1122011218,1,121.10,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561935611,618495.00
06/30/2019 19:00,2,0.963,ACTIVE,214.19,342.35,60.022,1561935604,"201051344000582","174011545737251",27.47,34.30,0,331.23,366.40,26.9,24.0,0.212,1327153.2,1327153.2,6041,0,0,0,L,1122011218,1,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561935612,618496.00
06/30/2019 19:00,2,0.896,ACTIVE,212.38,338.74,59.996,1561935604,"201051344000868","174011545737251",27.10,32.80,0,328.82,360.69,24.7,21.9,0.181,1335137.4,1335137.4,6040,0,0,0,L,1122011218,1,120.88,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561935613,618497.00
06/30/2019 19:00,2,0.840,ACTIVE,213.06,340.85,60.001,1561935604,"201051344000576","174011545737251",26.90,33.50,0,330.33,360.69,22.9,20.2,0.181,1351861.2,1351861.2,6056,0,0,0,L,1122011218,1,121.33,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561935614,618498.00
