ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2019 19:00,2,0.887,ACTIVE,212.83,339.95,60.022,1561935604,"201051344001158","174011545737251",27.17,34.50,0,329.13,361.29,24.4,21.6,0.194,1329090.0,1329090.0,6041,0,0,0,L,1122011218,1,120.88,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561935615,618499.00
06/30/2019 19:00,2,0.975,ACTIVE,213.74,342.05,60.001,1561935604,"201051344000917","174011545737251",27.77,36.80,0,330.03,364.89,27.5,24.6,0.212,1344075.5,1344075.5,6054,0,0,0,L,1122011218,1,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561935616,618500.00
06/30/2019 19:00,2,0.988,ACTIVE,213.74,339.34,60.038,1561935604,"201051344000417","174011545737251",18.01,34.30,0,331.23,354.97,18.0,15.5,0.133,1066746.5,1066746.5,6063,0,0,0,L,1122011218,1,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561935617,618501.00
06/30/2019 19:00,2,0.959,ACTIVE,213.96,342.65,59.964,1561935604,"201051344000685","174011545737251",27.43,32.60,0,330.33,365.49,26.7,23.8,0.225,1350311.9,1350311.9,6049,0,0,0,L,1122011218,1,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561935618,618502.00
06/30/2019 19:00,2,0.986,ACTIVE,213.96,342.35,60.001,1561935604,"201051344000651","174011545737251",27.33,34.50,0,332.13,367.00,27.4,24.5,0.217,1344246.3,1344246.3,6047,0,0,0,L,1122011218,1,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561935619,618503.00
06/30/2019 19:00,2,0.873,ACTIVE,212.61,339.95,59.996,1561935604,"201051344000594","174011545737251",27.71,34.50,0,328.22,360.69,24.6,21.8,0.190,1354868.1,1354868.1,6049,0,0,0,L,1122011218,1,121.10,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561935619,618504.00
06/30/2019 19:00,2,0.857,ACTIVE,212.83,339.95,60.006,1561935604,"201051344000469","174011545737251",27.49,34.50,0,329.13,360.69,23.9,21.2,0.194,1334882.0,1334882.0,6051,0,0,0,L,1122011218,1,120.65,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561935620,618505.00
06/30/2019 19:00,2,1.143,ACTIVE,213.96,343.85,60.033,1561935604,"201051344000585","174011545737251",27.71,34.30,0,330.93,367.90,32.0,29.0,0.252,1359034.1,1359034.1,6042,0,0,0,L,1122011218,1,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561935621,618506.00
06/30/2019 19:00,2,0.879,ACTIVE,213.51,341.45,59.964,1561935604,"201051344000853","174011545737251",27.47,36.80,0,332.13,362.49,24.5,21.7,0.190,1357826.3,1357826.3,6044,0,0,0,L,1122011218,1,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561935622,618507.00
06/30/2019 19:00,2,0.881,ACTIVE,213.96,342.05,60.001,1561935604,"201051344001145","174011545737251",29.24,32.20,0,331.53,366.40,26.1,23.3,0.194,1358890.4,1358890.4,6063,0,0,0,L,1122011218,1,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561935623,618508.00
06/30/2019 19:00,2,0.934,ACTIVE,213.96,342.35,60.012,1561935604,"201051344000438","174011545737251",28.25,35.60,0,331.23,364.59,26.7,23.9,0.208,1352351.7,1352351.7,6045,0,0,0,L,1122011218,1,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561935624,618509.00
06/30/2019 19:00,2,1.035,ACTIVE,213.51,341.45,60.006,1561935604,"201051344001135","174011545737251",27.91,34.30,0,329.73,364.59,29.3,26.3,0.221,1339545.2,1339545.2,6043,0,0,0,L,1122011218,1,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561935625,618510.00
06/30/2019 19:00,2,0.926,ACTIVE,212.83,340.25,60.022,1561935604,"201051344000983","174011545737251",27.73,35.20,0,329.13,361.89,26.0,23.2,0.190,1355876.6,1355876.6,6041,0,0,0,L,1122011218,1,121.33,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561935626,618511.00
06/30/2019 19:00,2,0.982,ACTIVE,213.74,341.75,59.980,1561935604,"201051344001203","174011545737251",27.71,34.50,0,331.53,365.80,27.6,24.7,0.221,1347478.5,1347478.5,6055,0,0,0,L,1122011218,1,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561935627,618512.00
06/30/2019 19:00,2,0.941,ACTIVE,213.51,341.15,60.001,1561935604,"201051344001230","174011545737251",27.49,32.20,0,327.92,361.89,26.2,23.4,0.199,1342575.3,1342575.3,6070,0,0,0,L,1122011218,1,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561935628,618513.00
06/30/2019 19:00,2,1.027,ACTIVE,213.29,342.05,60.006,1561935604,"201051344000646","174011545737251",27.39,36.50,0,328.22,364.59,28.5,25.6,0.225,1336451.1,1336451.1,6058,0,0,0,L,1122011218,1,122.23,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561935629,618514.00
06/30/2019 19:00,2,0.898,ACTIVE,212.83,338.44,60.012,1561935604,"201051344000867","174011545737251",27.61,36.30,0,329.13,359.18,25.1,22.3,0.177,1333109.7,1333109.7,6045,0,0,0,L,1122011218,1,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561935630,618515.00
06/30/2019 19:00,2,0.877,ACTIVE,213.06,341.15,60.006,1561935604,"201051344000633","174011545737251",27.65,35.40,0,329.73,360.69,24.6,21.8,0.190,1330204.9,1330204.9,6056,0,0,0,L,1122011218,1,121.55,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561935631,618516.00
06/30/2019 19:00,2,0.959,ACTIVE,213.06,341.15,60.001,1561935604,"201051344000955","174011545737251",27.51,36.80,0,329.43,362.19,26.8,23.9,0.208,1357074.0,1357074.0,6053,0,0,0,L,1122011218,1,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561935631,618517.00
06/30/2019 19:00,2,0.844,ACTIVE,213.06,339.95,60.028,1561935604,"201051344000648","174011545737251",27.75,32.00,0,330.03,361.29,23.8,21.0,0.190,1344310.1,1344310.1,6041,0,0,0,L,1122011218,1,120.88,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561935632,618518.00
06/30/2019 19:00,2,0.854,ACTIVE,213.29,340.25,60.022,1561935604,"201051344000645","174011545737251",27.29,33.00,0,330.33,359.78,23.7,21.0,0.186,1349782.0,1349782.0,6043,0,0,0,L,1122011218,1,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561935633,618519.00
06/30/2019 19:00,2,0.902,ACTIVE,212.61,340.25,60.006,1561935604,"201051344000569","174011545737251",27.31,36.50,0,328.52,361.59,25.0,22.2,0.199,1366584.9,1366584.9,6046,0,0,0,L,1122011218,1,120.65,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561935634,618520.00
06/30/2019 19:00,2,0.926,ACTIVE,212.83,343.55,60.006,1561935604,"179051228000119","174011545737251",27.57,37.30,0,330.93,364.29,25.9,23.1,0.199,152861.2,152861.2,6098,0,0,0,L,46974696,1,121.10,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561935635,618521.00
06/30/2019 19:15,2,0.668,ACTIVE,212.38,338.14,60.006,1561936504,"201051344000579","174011545737251",27.73,32.40,0,318.00,352.27,18.8,16.2,0.133,1367641.9,1367641.9,6050,0,0,0,L,1122011218,1,120.88,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561936505,618522.00
06/30/2019 19:15,2,0.666,ACTIVE,213.29,337.84,60.006,1561936504,"201051344001025","174011545737251",27.83,32.00,0,319.21,355.88,18.9,16.3,0.137,1351992.6,1351992.6,6047,0,0,0,L,1122011218,1,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561936506,618523.00
06/30/2019 19:15,2,0.590,ACTIVE,213.29,338.74,60.001,1561936504,"201051344001093","174011545737251",27.85,31.30,0,319.51,353.47,16.7,14.2,0.115,1334420.0,1334420.0,6060,0,0,0,L,1122011218,1,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561936507,618524.00
06/30/2019 19:15,2,0.633,ACTIVE,212.38,336.94,60.006,1561936504,"201051344000458","174011545737251",27.63,33.00,0,318.30,351.67,17.8,15.2,0.133,1348905.0,1348905.0,6038,0,0,0,L,1122011218,1,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561936508,618525.00
06/30/2019 19:15,2,0.654,ACTIVE,213.06,337.84,60.001,1561936504,"201051344000890","174011545737251",27.75,32.00,0,318.00,355.28,18.4,15.9,0.128,1349561.9,1349561.9,6051,0,0,0,L,1122011218,1,122.23,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561936509,618526.00
06/30/2019 19:15,2,0.617,ACTIVE,212.38,337.54,60.006,1561936504,"201051344000988","174011545737251",18.07,31.30,0,317.70,348.36,11.3,9.0,0.084,1030284.8,1030284.8,6049,0,0,0,L,1122011218,1,120.65,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561936510,618527.00
06/30/2019 19:15,2,0.629,ACTIVE,213.51,339.04,60.006,1561936504,"201051344000582","174011545737251",27.35,32.20,0,319.21,356.18,17.4,14.9,0.133,1327158.2,1327158.2,6042,0,0,0,L,1122011218,1,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561936511,618528.00
06/30/2019 19:15,2,0.645,ACTIVE,212.16,337.54,60.001,1561936504,"201051344000868","174011545737251",27.57,29.50,0,318.61,351.97,18.0,15.5,0.133,1335142.2,1335142.2,6041,0,0,0,L,1122011218,1,120.65,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561936512,618529.00
06/30/2019 19:15,2,0.605,ACTIVE,212.83,338.44,60.001,1561936504,"201051344000576","174011545737251",27.47,30.30,0,318.30,351.67,16.9,14.4,0.128,1351865.6,1351865.6,6057,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561936512,618530.00
06/30/2019 19:15,2,0.627,ACTIVE,212.38,337.24,60.006,1561936504,"201051344001158","174011545737251",27.63,31.80,0,317.70,351.67,17.6,15.0,0.137,1329094.6,1329094.6,6042,0,0,0,L,1122011218,1,120.65,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561936513,618531.00
06/30/2019 19:15,2,0.625,ACTIVE,213.29,338.74,59.980,1561936504,"201051344000917","174011545737251",27.49,34.00,0,318.00,355.58,17.4,14.9,0.119,1344080.6,1344080.6,6055,0,0,0,L,1122011218,1,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561936514,618532.00
06/30/2019 19:15,2,0.656,ACTIVE,213.06,336.94,60.001,1561936504,"201051344000417","174011545737251",17.97,32.80,0,319.21,348.96,12.0,9.6,0.084,1066749.7,1066749.7,6064,0,0,0,L,1122011218,1,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561936515,618533.00
06/30/2019 19:15,2,0.615,ACTIVE,213.29,339.04,59.975,1561936504,"201051344000685","174011545737251",27.21,31.30,0,320.11,356.48,17.0,14.5,0.133,1350316.8,1350316.8,6050,0,0,0,L,1122011218,1,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561936516,618534.00
06/30/2019 19:15,2,0.629,ACTIVE,213.29,339.04,59.996,1561936504,"201051344000651","174011545737251",27.55,32.20,0,318.30,356.48,17.6,15.1,0.128,1344251.4,1344251.4,6048,0,0,0,L,1122011218,1,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561936517,618535.00
06/30/2019 19:15,2,0.623,ACTIVE,212.16,337.54,59.964,1561936504,"201051344000594","174011545737251",27.71,32.80,0,318.91,352.27,17.5,14.9,0.128,1354872.8,1354872.8,6050,0,0,0,L,1122011218,1,120.88,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561936518,618536.00
06/30/2019 19:15,2,0.621,ACTIVE,212.38,337.24,59.996,1561936504,"201051344000469","174011545737251",27.77,30.80,0,318.91,352.27,17.5,14.9,0.128,1334886.6,1334886.6,6052,0,0,0,L,1122011218,1,120.42,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561936519,618537.00
06/30/2019 19:15,2,0.729,ACTIVE,213.29,339.95,60.006,1561936504,"201051344000585","174011545737251",27.83,32.20,0,317.70,357.68,20.6,18.0,0.141,1359040.2,1359040.2,6043,0,0,0,L,1122011218,1,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561936520,618538.00
06/30/2019 19:15,2,0.621,ACTIVE,213.06,338.44,60.022,1561936504,"201051344000853","174011545737251",28.01,32.80,0,319.21,353.47,17.7,15.1,0.128,1357831.0,1357831.0,6045,0,0,0,L,1122011218,1,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561936521,618539.00
06/30/2019 19:15,2,0.625,ACTIVE,213.51,339.04,60.006,1561936504,"201051344001145","174011545737251",27.45,30.50,0,319.51,354.67,17.4,14.9,0.119,1358895.2,1358895.2,6064,0,0,0,L,1122011218,1,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561936522,618540.00
06/30/2019 19:15,2,0.625,ACTIVE,213.29,339.04,60.012,1561936504,"201051344000438","174011545737251",27.89,33.80,0,319.81,355.58,17.7,15.1,0.124,1352356.7,1352356.7,6046,0,0,0,L,1122011218,1,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561936523,618541.00
06/30/2019 19:15,2,0.684,ACTIVE,213.06,336.94,59.964,1561936504,"201051344001135","174011545737251",28.07,32.20,0,317.40,355.28,19.5,16.9,0.128,1339550.7,1339550.7,6044,0,0,0,L,1122011218,1,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561936524,618542.00
06/30/2019 19:15,2,0.658,ACTIVE,212.61,337.24,60.028,1561936504,"201051344000983","174011545737251",28.05,31.80,0,318.91,352.87,18.7,16.1,0.128,1355881.6,1355881.6,6042,0,0,0,L,1122011218,1,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561936525,618543.00
06/30/2019 19:15,2,0.631,ACTIVE,213.51,337.84,60.038,1561936504,"201051344001203","174011545737251",27.99,32.40,0,317.40,355.88,17.9,15.4,0.128,1347483.6,1347483.6,6056,0,0,0,L,1122011218,1,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561936526,618544.00
06/30/2019 19:15,2,0.607,ACTIVE,213.06,338.14,60.001,1561936504,"201051344001230","174011545737251",27.45,31.00,0,318.30,353.47,16.9,14.4,0.124,1342580.1,1342580.1,6071,0,0,0,L,1122011218,1,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561936526,618545.00
06/30/2019 19:15,2,0.656,ACTIVE,212.83,338.44,60.006,1561936504,"201051344000646","174011545737251",27.61,34.00,0,316.80,355.58,18.4,15.8,0.128,1336456.3,1336456.3,6059,0,0,0,L,1122011218,1,122.23,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561936527,618546.00
06/30/2019 19:15,2,0.631,ACTIVE,212.61,336.94,59.996,1561936504,"201051344000867","174011545737251",27.93,32.40,0,318.61,351.97,17.9,15.4,0.119,1333114.4,1333114.4,6046,0,0,0,L,1122011218,1,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561936528,618547.00
06/30/2019 19:15,2,0.615,ACTIVE,213.06,339.04,60.012,1561936504,"201051344000633","174011545737251",27.89,32.40,0,318.00,353.47,17.4,14.9,0.128,1330209.5,1330209.5,6057,0,0,0,L,1122011218,1,121.33,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561936529,618548.00
06/30/2019 19:15,2,0.641,ACTIVE,212.83,338.44,59.996,1561936504,"201051344000955","174011545737251",27.81,34.30,0,317.70,354.37,18.1,15.5,0.128,1357078.9,1357078.9,6054,0,0,0,L,1122011218,1,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561936530,618549.00
06/30/2019 19:15,2,0.619,ACTIVE,212.83,337.54,60.001,1561936504,"201051344000648","174011545737251",27.83,29.50,0,317.70,351.97,17.5,14.9,0.128,1344314.7,1344314.7,6042,0,0,0,L,1122011218,1,120.65,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561936531,618550.00
06/30/2019 19:15,2,0.607,ACTIVE,213.06,338.14,60.033,1561936504,"201051344000645","174011545737251",27.73,30.30,0,318.00,352.27,17.1,14.6,0.124,1349786.5,1349786.5,6044,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561936532,618551.00
06/30/2019 19:15,2,0.637,ACTIVE,212.61,337.84,60.012,1561936504,"201051344000569","174011545737251",27.67,33.00,0,318.61,352.87,17.9,15.4,0.128,1366589.7,1366589.7,6047,0,0,0,L,1122011218,1,120.65,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561936533,618552.00
06/30/2019 19:15,2,0.672,ACTIVE,212.61,340.85,60.001,1561936504,"179051228000119","174011545737251",27.97,34.50,0,318.00,355.88,19.1,16.5,0.128,152866.2,152866.2,6099,0,0,0,L,46974696,1,121.10,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561936534,618553.00
06/30/2019 19:30,2,0.701,ACTIVE,212.83,338.14,60.006,1561937404,"201051344000579","174011545737251",28.01,29.80,0,328.22,347.46,19.9,17.3,0.141,1367646.0,1367646.0,6051,0,0,0,L,1122011218,1,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561937405,618554.00
06/30/2019 19:30,2,0.680,ACTIVE,213.29,338.44,59.996,1561937404,"201051344001025","174011545737251",28.13,29.00,0,329.73,348.36,19.4,16.8,0.137,1351996.6,1351996.6,6048,0,0,0,L,1122011218,1,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561937406,618555.00
06/30/2019 19:30,2,0.637,ACTIVE,213.74,339.65,59.990,1561937404,"201051344001093","174011545737251",27.85,28.50,0,329.73,346.86,18.0,15.4,0.119,1334423.6,1334423.6,6061,0,0,0,L,1122011218,1,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561937407,618556.00
06/30/2019 19:30,2,0.672,ACTIVE,212.83,337.84,59.990,1561937404,"201051344000458","174011545737251",27.59,29.50,0,328.22,347.46,18.8,16.2,0.141,1348908.9,1348908.9,6039,0,0,0,L,1122011218,1,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561937408,618557.00
06/30/2019 19:30,2,0.672,ACTIVE,213.29,338.44,59.996,1561937404,"201051344000890","174011545737251",28.35,29.80,0,328.52,347.76,19.3,16.7,0.137,1349565.8,1349565.8,6052,0,0,0,L,1122011218,1,122.46,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561937409,618558.00
06/30/2019 19:30,2,0.658,ACTIVE,212.83,338.14,59.996,1561937404,"201051344000988","174011545737251",18.09,28.30,0,327.02,345.06,12.1,9.7,0.097,1030287.1,1030287.1,6050,0,0,0,L,1122011218,1,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561937410,618559.00
06/30/2019 19:30,2,0.650,ACTIVE,213.96,339.65,59.959,1561937404,"201051344000582","174011545737251",27.55,29.00,0,330.33,347.76,18.2,15.6,0.137,1327161.9,1327161.9,6043,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561937411,618560.00
06/30/2019 19:30,2,0.678,ACTIVE,212.61,337.54,59.990,1561937404,"201051344000868","174011545737251",27.79,26.80,0,327.32,346.56,19.1,16.5,0.133,1335146.1,1335146.1,6042,0,0,0,L,1122011218,1,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561937412,618561.00
06/30/2019 19:30,2,0.633,ACTIVE,213.29,339.34,59.996,1561937404,"201051344000576","174011545737251",28.15,27.50,0,329.73,348.06,18.1,15.5,0.133,1351869.3,1351869.3,6058,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561937413,618562.00
06/30/2019 19:30,2,0.664,ACTIVE,212.83,338.74,59.996,1561937404,"201051344001158","174011545737251",27.69,28.80,0,329.43,346.56,18.6,16.1,0.133,1329098.5,1329098.5,6043,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561937414,618563.00
06/30/2019 19:30,2,0.643,ACTIVE,213.51,339.04,59.985,1561937404,"201051344000917","174011545737251",27.91,30.30,0,329.13,347.46,18.2,15.6,0.128,1344084.3,1344084.3,6056,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561937415,618564.00
06/30/2019 19:30,2,0.678,ACTIVE,213.51,337.24,59.996,1561937404,"201051344000417","174011545737251",18.35,30.30,0,329.13,343.85,12.6,10.2,0.088,1066752.2,1066752.2,6065,0,0,0,L,1122011218,1,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561937416,618565.00
06/30/2019 19:30,2,0.643,ACTIVE,213.74,339.65,59.990,1561937404,"201051344000685","174011545737251",27.45,28.50,0,329.43,348.66,17.9,15.4,0.141,1350320.5,1350320.5,6051,0,0,0,L,1122011218,1,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561937417,618566.00
06/30/2019 19:30,2,0.656,ACTIVE,213.74,339.95,60.001,1561937404,"201051344000651","174011545737251",27.87,28.80,0,329.73,348.66,18.5,15.9,0.137,1344255.1,1344255.1,6049,0,0,0,L,1122011218,1,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561937418,618567.00
06/30/2019 19:30,2,0.646,ACTIVE,212.61,339.65,59.996,1561937404,"201051344000594","174011545737251",28.33,30.80,0,327.02,347.16,18.6,16.1,0.133,1354876.6,1354876.6,6051,0,0,0,L,1122011218,1,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561937418,618568.00
06/30/2019 19:30,2,0.666,ACTIVE,213.06,338.44,59.996,1561937404,"201051344000469","174011545737251",27.61,27.00,0,326.12,347.76,18.7,16.1,0.146,1334890.4,1334890.4,6053,0,0,0,L,1122011218,1,120.88,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561937419,618569.00
06/30/2019 19:30,2,0.736,ACTIVE,213.74,340.25,59.985,1561937404,"201051344000585","174011545737251",27.93,29.00,0,329.73,349.56,20.9,18.2,0.146,1359044.6,1359044.6,6044,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561937420,618570.00
06/30/2019 19:30,2,0.662,ACTIVE,213.51,339.34,59.990,1561937404,"201051344000853","174011545737251",28.07,29.30,0,330.33,348.06,18.9,16.3,0.133,1357834.8,1357834.8,6046,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561937421,618571.00
06/30/2019 19:30,2,0.637,ACTIVE,213.74,339.34,59.964,1561937404,"201051344001145","174011545737251",28.39,27.80,0,331.23,348.66,18.4,15.8,0.128,1358899.0,1358899.0,6065,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561937422,618572.00
06/30/2019 19:30,2,0.660,ACTIVE,213.74,339.04,60.006,1561937404,"201051344000438","174011545737251",28.17,30.30,0,330.93,348.06,18.9,16.3,0.133,1352360.6,1352360.6,6047,0,0,0,L,1122011218,1,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561937423,618573.00
06/30/2019 19:30,2,0.715,ACTIVE,213.29,338.44,59.990,1561937404,"201051344001135","174011545737251",27.93,28.80,0,330.03,348.06,20.2,17.6,0.137,1339554.9,1339554.9,6045,0,0,0,L,1122011218,1,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561937424,618574.00
06/30/2019 19:30,2,0.688,ACTIVE,213.06,338.14,60.001,1561937404,"201051344000983","174011545737251",28.31,28.50,0,328.22,347.46,19.8,17.1,0.137,1355885.7,1355885.7,6043,0,0,0,L,1122011218,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561937425,618575.00
06/30/2019 19:30,2,0.664,ACTIVE,213.74,338.74,60.001,1561937404,"201051344001203","174011545737251",28.03,29.50,0,330.03,349.56,18.9,16.3,0.141,1347487.5,1347487.5,6057,0,0,0,L,1122011218,1,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561937426,618576.00
06/30/2019 19:30,2,0.637,ACTIVE,213.51,338.14,59.996,1561937404,"201051344001230","174011545737251",28.05,28.30,0,327.32,345.96,18.1,15.5,0.128,1342583.8,1342583.8,6072,0,0,0,L,1122011218,1,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561937427,618577.00
06/30/2019 19:30,2,0.666,ACTIVE,213.06,339.04,60.001,1561937404,"201051344000646","174011545737251",28.29,30.50,0,329.13,347.76,19.1,16.5,0.128,1336460.3,1336460.3,6060,0,0,0,L,1122011218,1,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561937428,618578.00
06/30/2019 19:30,2,0.664,ACTIVE,213.06,337.84,59.996,1561937404,"201051344000867","174011545737251",28.17,29.30,0,327.92,346.86,19.0,16.4,0.128,1333118.3,1333118.3,6047,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561937429,618579.00
06/30/2019 19:30,2,0.656,ACTIVE,213.29,339.95,59.996,1561937404,"201051344000633","174011545737251",27.91,29.50,0,329.73,348.36,18.6,16.0,0.137,1330213.3,1330213.3,6058,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561937430,618580.00
06/30/2019 19:30,2,0.684,ACTIVE,213.06,339.04,60.006,1561937404,"201051344000955","174011545737251",27.87,31.00,0,328.82,346.86,19.4,16.8,0.141,1357082.9,1357082.9,6055,0,0,0,L,1122011218,1,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561937430,618581.00
06/30/2019 19:30,2,0.660,ACTIVE,213.06,337.84,59.980,1561937404,"201051344000648","174011545737251",27.91,27.00,0,329.43,347.16,18.6,16.1,0.137,1344318.6,1344318.6,6043,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561937431,618582.00
06/30/2019 19:30,2,0.650,ACTIVE,213.29,339.04,59.985,1561937404,"201051344000645","174011545737251",27.69,27.50,0,329.43,347.16,18.3,15.7,0.133,1349790.2,1349790.2,6045,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561937432,618583.00
06/30/2019 19:30,2,0.674,ACTIVE,212.83,337.84,59.990,1561937404,"201051344000569","174011545737251",27.91,29.80,0,328.22,346.86,19.1,16.5,0.141,1366593.6,1366593.6,6048,0,0,0,L,1122011218,1,120.65,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561937433,618584.00
06/30/2019 19:30,2,0.711,ACTIVE,213.06,341.75,59.990,1561937404,"179051228000119","174011545737251",28.21,31.30,0,330.03,351.07,20.3,17.7,0.141,152870.4,152870.4,6100,0,0,0,L,46974696,1,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561937434,618585.00
06/30/2019 19:45,2,0.732,ACTIVE,213.06,339.04,60.017,1561938304,"201051344000579","174011545737251",28.25,27.80,0,329.43,348.06,21.0,18.3,0.150,1367650.3,1367650.3,6052,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561938306,618586.00
06/30/2019 19:45,2,0.721,ACTIVE,213.74,339.04,60.012,1561938304,"201051344001025","174011545737251",28.29,27.30,0,330.93,349.26,20.7,18.0,0.150,1352000.8,1352000.8,6049,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561938306,618587.00
06/30/2019 19:45,2,0.672,ACTIVE,213.96,340.25,60.049,1561938304,"201051344001093","174011545737251",28.27,26.80,0,330.63,347.76,19.2,16.7,0.137,1334427.5,1334427.5,6062,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561938307,618588.00
06/30/2019 19:45,2,0.689,ACTIVE,213.29,338.74,60.028,1561938304,"201051344000458","174011545737251",28.41,27.30,0,329.43,347.76,19.9,17.3,0.146,1348912.9,1348912.9,6040,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561938308,618589.00
06/30/2019 19:45,2,0.717,ACTIVE,213.74,339.34,60.017,1561938304,"201051344000890","174011545737251",28.37,28.00,0,329.13,348.66,20.6,18.0,0.146,1349570.1,1349570.1,6053,0,0,0,L,1122011218,1,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561938309,618590.00
06/30/2019 19:45,2,0.691,ACTIVE,213.29,339.34,59.985,1561938304,"201051344000988","174011545737251",18.29,26.30,0,328.52,346.26,12.8,10.5,0.102,1030289.5,1030289.5,6051,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561938310,618591.00
06/30/2019 19:45,2,0.697,ACTIVE,214.41,340.55,60.017,1561938304,"201051344000582","174011545737251",27.59,27.30,0,330.33,348.96,19.5,16.9,0.141,1327165.8,1327165.8,6044,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561938311,618592.00
06/30/2019 19:45,2,0.709,ACTIVE,213.06,339.04,60.012,1561938304,"201051344000868","174011545737251",27.93,25.30,0,327.62,348.36,20.1,17.4,0.141,1335150.3,1335150.3,6043,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561938312,618593.00
06/30/2019 19:45,2,0.674,ACTIVE,213.74,340.55,60.017,1561938304,"201051344000576","174011545737251",27.97,25.80,0,329.13,348.96,19.1,16.5,0.141,1351873.2,1351873.2,6059,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561938313,618594.00
06/30/2019 19:45,2,0.695,ACTIVE,213.29,339.04,60.012,1561938304,"201051344001158","174011545737251",27.89,26.80,0,329.43,348.96,19.7,17.1,0.146,1329102.5,1329102.5,6044,0,0,0,L,1122011218,1,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561938314,618595.00
06/30/2019 19:45,2,0.682,ACTIVE,213.96,339.95,59.980,1561938304,"201051344000917","174011545737251",28.23,28.00,0,329.43,348.06,19.5,16.9,0.137,1344088.3,1344088.3,6057,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561938315,618596.00
06/30/2019 19:45,2,0.727,ACTIVE,213.96,337.84,60.017,1561938304,"201051344000417","174011545737251",18.27,28.30,0,329.43,345.36,13.4,11.1,0.093,1066754.7,1066754.7,6066,0,0,0,L,1122011218,1,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561938316,618597.00
06/30/2019 19:45,2,0.674,ACTIVE,214.19,340.85,60.017,1561938304,"201051344000685","174011545737251",28.15,27.00,0,330.03,349.56,19.2,16.7,0.155,1350324.4,1350324.4,6052,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561938317,618598.00
06/30/2019 19:45,2,0.695,ACTIVE,214.19,340.55,60.049,1561938304,"201051344000651","174011545737251",28.27,26.80,0,330.63,348.96,19.9,17.3,0.146,1344259.2,1344259.2,6050,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561938318,618599.00
06/30/2019 19:45,2,0.697,ACTIVE,213.06,339.34,60.028,1561938304,"201051344000594","174011545737251",28.09,29.00,0,327.02,348.96,19.9,17.3,0.150,1354880.6,1354880.6,6052,0,0,0,L,1122011218,1,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561938319,618600.00
06/30/2019 19:45,2,0.686,ACTIVE,213.29,339.34,60.022,1561938304,"201051344000469","174011545737251",28.53,25.30,0,328.52,348.36,19.9,17.2,0.146,1334894.5,1334894.5,6054,0,0,0,L,1122011218,1,121.10,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561938319,618601.00
06/30/2019 19:45,2,0.768,ACTIVE,214.19,340.55,60.012,1561938304,"201051344000585","174011545737251",28.27,27.50,0,330.33,349.26,22.0,19.3,0.150,1359049.2,1359049.2,6045,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561938320,618602.00
06/30/2019 19:45,2,0.693,ACTIVE,213.74,340.55,60.017,1561938304,"201051344000853","174011545737251",28.27,27.00,0,330.93,349.86,19.9,17.3,0.141,1357838.9,1357838.9,6047,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561938321,618603.00
06/30/2019 19:45,2,0.688,ACTIVE,214.19,340.85,60.022,1561938304,"201051344001145","174011545737251",28.33,26.30,0,331.23,349.56,19.7,17.1,0.141,1358903.0,1358903.0,6066,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561938322,618604.00
06/30/2019 19:45,2,0.705,ACTIVE,214.19,340.85,59.980,1561938304,"201051344000438","174011545737251",28.05,28.50,0,330.63,348.96,20.1,17.4,0.146,1352364.7,1352364.7,6048,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561938323,618605.00
06/30/2019 19:45,2,0.746,ACTIVE,213.74,339.34,60.022,1561938304,"201051344001135","174011545737251",28.23,27.00,0,330.03,348.36,21.4,18.7,0.146,1339559.3,1339559.3,6046,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561938324,618606.00
06/30/2019 19:45,2,0.709,ACTIVE,213.29,339.04,60.028,1561938304,"201051344000983","174011545737251",28.80,26.50,0,329.73,347.76,20.8,18.1,0.146,1355890.0,1355890.0,6044,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561938325,618607.00
06/30/2019 19:45,2,0.709,ACTIVE,214.19,339.65,60.012,1561938304,"201051344001203","174011545737251",28.09,27.80,0,330.33,349.56,20.2,17.6,0.150,1347491.6,1347491.6,6058,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561938326,618608.00
06/30/2019 19:45,2,0.676,ACTIVE,213.96,338.74,60.017,1561938304,"201051344001230","174011545737251",28.29,27.00,0,327.92,347.46,19.4,16.8,0.141,1342587.7,1342587.7,6073,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561938327,618609.00
06/30/2019 19:45,2,0.701,ACTIVE,213.51,339.95,60.028,1561938304,"201051344000646","174011545737251",28.57,28.50,0,328.22,348.36,20.3,17.7,0.141,1336464.5,1336464.5,6061,0,0,0,L,1122011218,1,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561938328,618610.00
06/30/2019 19:45,2,0.711,ACTIVE,213.29,338.74,60.022,1561938304,"201051344000867","174011545737251",27.87,27.30,0,329.43,348.06,20.1,17.5,0.137,1333122.5,1333122.5,6048,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561938329,618611.00
06/30/2019 19:45,2,0.695,ACTIVE,213.51,341.15,60.022,1561938304,"201051344000633","174011545737251",27.77,27.80,0,329.73,349.86,19.6,17.0,0.141,1330217.3,1330217.3,6059,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561938330,618612.00
06/30/2019 19:45,2,0.715,ACTIVE,213.51,339.65,60.012,1561938304,"201051344000955","174011545737251",28.33,29.00,0,328.22,347.76,20.6,17.9,0.146,1357087.2,1357087.2,6056,0,0,0,L,1122011218,1,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561938331,618613.00
06/30/2019 19:45,2,0.689,ACTIVE,213.29,339.04,60.022,1561938304,"201051344000648","174011545737251",28.05,25.50,0,329.73,348.06,19.6,17.0,0.146,1344322.6,1344322.6,6044,0,0,0,L,1122011218,1,121.10,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561938332,618614.00
06/30/2019 19:45,2,0.674,ACTIVE,213.51,339.95,60.028,1561938304,"201051344000645","174011545737251",28.25,26.00,0,330.03,348.66,19.3,16.7,0.141,1349794.2,1349794.2,6046,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561938332,618615.00
06/30/2019 19:45,2,0.711,ACTIVE,213.06,339.65,60.028,1561938304,"201051344000569","174011545737251",27.97,27.50,0,329.13,348.66,20.2,17.5,0.150,1366597.7,1366597.7,6049,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561938333,618616.00
06/30/2019 19:45,2,0.750,ACTIVE,213.29,342.65,60.017,1561938304,"179051228000119","174011545737251",28.09,29.00,0,329.43,351.97,21.4,18.7,0.146,152874.9,152874.9,6101,0,0,0,L,46974696,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561938335,618617.00
06/30/2019 20:00,2,0.887,ACTIVE,213.29,340.85,60.017,1561939204,"201051344000579","174011545737251",28.96,26.50,0,329.43,351.67,26.0,23.2,0.194,1367655.3,1367655.3,6053,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561939206,618618.00
06/30/2019 20:00,2,0.871,ACTIVE,214.19,341.45,60.017,1561939204,"201051344001025","174011545737251",28.67,26.00,0,330.33,352.57,25.3,22.5,0.190,1352005.8,1352005.8,6050,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561939206,618619.00
06/30/2019 20:00,2,0.840,ACTIVE,214.41,341.75,60.012,1561939204,"201051344001093","174011545737251",28.65,25.50,0,330.33,352.27,24.4,21.6,0.181,1334432.1,1334432.1,6063,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561939207,618620.00
06/30/2019 20:00,2,0.877,ACTIVE,213.29,340.55,60.065,1561939204,"201051344000458","174011545737251",28.45,26.00,0,330.33,351.67,25.3,22.5,0.199,1348917.7,1348917.7,6041,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561939208,618621.00
06/30/2019 20:00,2,0.875,ACTIVE,214.19,341.15,60.012,1561939204,"201051344000890","174011545737251",28.65,27.00,0,330.03,352.27,25.4,22.6,0.186,1349575.0,1349575.0,6054,0,0,0,L,1122011218,1,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561939209,618622.00
06/30/2019 20:00,2,0.867,ACTIVE,213.51,340.25,60.028,1561939204,"201051344000988","174011545737251",18.59,25.30,0,329.73,348.06,16.4,13.9,0.133,1030292.5,1030292.5,6052,0,0,0,L,1122011218,1,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561939210,618623.00
06/30/2019 20:00,2,0.844,ACTIVE,214.87,342.35,60.017,1561939204,"201051344000582","174011545737251",28.31,25.80,0,331.23,352.27,24.2,21.5,0.186,1327170.5,1327170.5,6045,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561939211,618624.00
06/30/2019 20:00,2,0.889,ACTIVE,213.29,341.15,60.022,1561939204,"201051344000868","174011545737251",28.27,24.30,0,330.03,351.37,25.5,22.7,0.190,1335155.1,1335155.1,6044,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561939212,618625.00
06/30/2019 20:00,2,0.857,ACTIVE,213.74,342.35,60.022,1561939204,"201051344000576","174011545737251",28.45,24.80,0,330.93,352.57,24.7,21.9,0.199,1351877.8,1351877.8,6060,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561939213,618626.00
06/30/2019 20:00,2,0.877,ACTIVE,213.29,340.85,60.022,1561939204,"201051344001158","174011545737251",28.07,25.50,0,329.73,351.67,24.9,22.2,0.194,1329107.2,1329107.2,6045,0,0,0,L,1122011218,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561939214,618627.00
06/30/2019 20:00,2,0.842,ACTIVE,214.41,341.75,60.028,1561939204,"201051344000917","174011545737251",28.51,26.50,0,329.73,351.97,24.4,21.6,0.177,1344093.0,1344093.0,6058,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561939215,618628.00
06/30/2019 20:00,2,0.893,ACTIVE,214.19,339.95,60.028,1561939204,"201051344000417","174011545737251",18.19,27.00,0,330.33,346.86,16.5,14.0,0.115,1066757.8,1066757.8,6067,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561939216,618629.00
06/30/2019 20:00,2,0.832,ACTIVE,214.41,342.95,60.012,1561939204,"201051344000685","174011545737251",28.49,25.80,0,330.63,352.87,24.0,21.2,0.194,1350329.0,1350329.0,6053,0,0,0,L,1122011218,1,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561939217,618630.00
06/30/2019 20:00,2,0.857,ACTIVE,214.64,342.05,60.033,1561939204,"201051344000651","174011545737251",28.23,25.50,0,331.83,352.87,24.5,21.8,0.186,1344264.0,1344264.0,6051,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561939218,618631.00
06/30/2019 20:00,2,0.859,ACTIVE,213.06,340.85,60.038,1561939204,"201051344000594","174011545737251",28.77,27.80,0,328.82,351.07,25.1,22.3,0.194,1354885.4,1354885.4,6053,0,0,0,L,1122011218,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561939219,618632.00
06/30/2019 20:00,2,0.863,ACTIVE,213.51,341.15,60.038,1561939204,"201051344000469","174011545737251",28.69,24.50,0,329.43,351.37,25.1,22.3,0.194,1334899.2,1334899.2,6055,0,0,0,L,1122011218,1,121.10,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561939220,618633.00
06/30/2019 20:00,2,0.920,ACTIVE,214.64,342.95,60.033,1561939204,"201051344000585","174011545737251",28.71,26.30,0,330.93,353.17,26.8,23.9,0.194,1359054.4,1359054.4,6046,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561939221,618634.00
06/30/2019 20:00,2,0.887,ACTIVE,213.96,342.05,60.033,1561939204,"201051344000853","174011545737251",28.21,26.00,0,332.13,352.87,25.4,22.6,0.194,1357843.7,1357843.7,6048,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561939222,618635.00
06/30/2019 20:00,2,0.840,ACTIVE,214.41,341.75,59.996,1561939204,"201051344001145","174011545737251",28.86,25.30,0,331.53,352.57,24.6,21.8,0.181,1358907.8,1358907.8,6067,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561939223,618636.00
06/30/2019 20:00,2,0.859,ACTIVE,214.41,342.35,60.022,1561939204,"201051344000438","174011545737251",28.63,27.50,0,331.23,352.57,24.9,22.2,0.186,1352369.5,1352369.5,6049,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561939224,618637.00
06/30/2019 20:00,2,0.902,ACTIVE,213.96,341.45,60.028,1561939204,"201051344001135","174011545737251",28.57,25.80,0,330.33,352.27,26.1,23.3,0.194,1339564.5,1339564.5,6047,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561939224,618638.00
06/30/2019 20:00,2,0.900,ACTIVE,213.29,340.25,60.038,1561939204,"201051344000983","174011545737251",28.71,25.50,0,330.03,352.27,26.2,23.4,0.203,1355895.0,1355895.0,6045,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561939225,618639.00
06/30/2019 20:00,2,0.854,ACTIVE,214.41,341.45,60.028,1561939204,"201051344001203","174011545737251",28.65,26.50,0,331.23,353.47,24.8,22.0,0.194,1347496.4,1347496.4,6059,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561939226,618640.00
06/30/2019 20:00,2,0.836,ACTIVE,213.96,340.55,60.006,1561939204,"201051344001230","174011545737251",28.65,25.50,0,329.43,350.47,24.2,21.5,0.186,1342592.4,1342592.4,6074,0,0,0,L,1122011218,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561939227,618641.00
