ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2019 20:00,2,0.875,ACTIVE,213.74,341.45,60.033,1561939204,"201051344000646","174011545737251",28.31,27.30,0,329.73,351.97,25.1,22.3,0.190,1336469.3,1336469.3,6062,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561939228,618642.00
06/30/2019 20:00,2,0.877,ACTIVE,213.29,340.25,60.028,1561939204,"201051344000867","174011545737251",28.35,26.30,0,330.03,351.07,25.2,22.4,0.186,1333127.3,1333127.3,6049,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561939229,618643.00
06/30/2019 20:00,2,0.842,ACTIVE,213.51,342.35,60.059,1561939204,"201051344000633","174011545737251",28.98,26.50,0,330.63,352.87,24.8,22.0,0.190,1330222.1,1330222.1,6060,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561939230,618644.00
06/30/2019 20:00,2,0.891,ACTIVE,213.74,341.45,60.033,1561939204,"201051344000955","174011545737251",28.43,27.50,0,330.03,351.37,25.7,22.9,0.194,1357092.1,1357092.1,6057,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561939231,618645.00
06/30/2019 20:00,2,0.867,ACTIVE,213.29,340.85,60.065,1561939204,"201051344000648","174011545737251",28.63,24.80,0,330.33,351.97,25.1,22.3,0.199,1344327.3,1344327.3,6045,0,0,0,L,1122011218,1,121.10,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561939232,618646.00
06/30/2019 20:00,2,0.881,ACTIVE,213.51,341.75,60.033,1561939204,"201051344000645","174011545737251",27.97,25.00,0,330.63,351.97,24.9,22.2,0.186,1349798.9,1349798.9,6047,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561939233,618647.00
06/30/2019 20:00,2,0.891,ACTIVE,213.29,340.85,60.054,1561939204,"201051344000569","174011545737251",28.25,26.30,0,330.63,351.97,25.5,22.7,0.199,1366602.6,1366602.6,6050,0,0,0,L,1122011218,1,121.10,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561939234,618648.00
06/30/2019 20:00,2,0.934,ACTIVE,213.29,344.45,60.028,1561939204,"179051228000119","174011545737251",28.59,28.00,0,330.63,354.97,27.0,24.2,0.203,152880.0,152880.0,6102,0,0,0,L,46974696,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561939235,618649.00
06/30/2019 20:15,2,0.936,ACTIVE,213.06,341.45,60.033,1561940104,"201051344000579","174011545737251",28.59,26.30,0,330.63,353.77,27.1,24.3,0.208,1367661.4,1367661.4,6054,0,0,0,L,1122011218,1,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561940105,618650.00
06/30/2019 20:15,2,0.912,ACTIVE,213.96,341.75,60.028,1561940104,"201051344001025","174011545737251",28.65,25.50,0,331.83,354.07,26.5,23.6,0.199,1352011.7,1352011.7,6051,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561940106,618651.00
06/30/2019 20:15,2,0.875,ACTIVE,214.19,342.65,59.985,1561940104,"201051344001093","174011545737251",28.77,25.00,0,332.13,353.47,25.5,22.7,0.186,1334437.8,1334437.8,6064,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561940107,618652.00
06/30/2019 20:15,2,0.904,ACTIVE,213.06,340.85,60.059,1561940104,"201051344000458","174011545737251",28.47,25.80,0,330.33,353.47,26.1,23.3,0.208,1348923.5,1348923.5,6042,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561940108,618653.00
06/30/2019 20:15,2,0.898,ACTIVE,213.96,341.45,60.022,1561940104,"201051344000890","174011545737251",28.88,26.30,0,331.53,353.77,26.3,23.5,0.194,1349580.9,1349580.9,6055,0,0,0,L,1122011218,1,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561940109,618654.00
06/30/2019 20:15,2,0.928,ACTIVE,213.06,340.55,60.022,1561940104,"201051344000988","174011545737251",17.97,25.80,0,329.73,350.17,16.9,14.4,0.133,1030296.1,1030296.1,6053,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561940110,618655.00
06/30/2019 20:15,2,0.879,ACTIVE,214.41,342.95,60.017,1561940104,"201051344000582","174011545737251",28.21,25.00,0,330.33,354.07,25.2,22.4,0.194,1327176.1,1327176.1,6046,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561940111,618656.00
06/30/2019 20:15,2,0.924,ACTIVE,212.83,341.15,60.038,1561940104,"201051344000868","174011545737251",28.21,25.00,0,330.03,353.17,26.4,23.6,0.194,1335161.0,1335161.0,6045,0,0,0,L,1122011218,1,120.88,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561940112,618657.00
06/30/2019 20:15,2,0.895,ACTIVE,213.29,342.35,60.022,1561940104,"201051344000576","174011545737251",28.13,25.30,0,330.33,354.67,25.5,22.7,0.199,1351883.5,1351883.5,6061,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561940113,618658.00
06/30/2019 20:15,2,0.895,ACTIVE,213.06,341.45,60.028,1561940104,"201051344001158","174011545737251",28.57,25.80,0,330.03,354.07,25.9,23.1,0.203,1329113.0,1329113.0,6046,0,0,0,L,1122011218,1,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561940113,618659.00
06/30/2019 20:15,2,0.865,ACTIVE,213.96,342.35,60.028,1561940104,"201051344000917","174011545737251",28.77,25.80,0,330.33,353.77,25.2,22.4,0.190,1344098.6,1344098.6,6059,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561940114,618660.00
06/30/2019 20:15,2,0.912,ACTIVE,213.96,339.95,60.006,1561940104,"201051344000417","174011545737251",18.57,26.30,0,330.63,348.96,17.1,14.6,0.124,1066761.4,1066761.4,6068,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561940115,618661.00
06/30/2019 20:15,2,0.861,ACTIVE,213.96,342.35,60.033,1561940104,"201051344000685","174011545737251",28.49,25.30,0,331.83,354.07,24.9,22.1,0.203,1350334.6,1350334.6,6054,0,0,0,L,1122011218,1,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561940116,618662.00
06/30/2019 20:15,2,0.893,ACTIVE,214.19,342.35,60.022,1561940104,"201051344000651","174011545737251",28.33,25.00,0,332.13,354.37,25.7,22.9,0.194,1344269.7,1344269.7,6052,0,0,0,L,1122011218,1,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561940117,618663.00
06/30/2019 20:15,2,0.889,ACTIVE,212.61,340.85,59.980,1561940104,"201051344000594","174011545737251",28.88,27.50,0,329.43,353.17,26.0,23.2,0.194,1354891.2,1354891.2,6054,0,0,0,L,1122011218,1,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561940118,618664.00
06/30/2019 20:15,2,0.914,ACTIVE,213.29,342.05,60.022,1561940104,"201051344000469","174011545737251",28.07,25.30,0,330.03,353.47,26.0,23.2,0.208,1334905.0,1334905.0,6056,0,0,0,L,1122011218,1,120.88,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561940119,618665.00
06/30/2019 20:15,2,0.963,ACTIVE,214.19,342.95,60.017,1561940104,"201051344000585","174011545737251",28.33,26.00,0,331.23,354.97,27.7,24.8,0.208,1359060.6,1359060.6,6047,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561940120,618666.00
06/30/2019 20:15,2,0.910,ACTIVE,213.51,342.95,60.017,1561940104,"201051344000853","174011545737251",28.29,26.50,0,332.13,354.97,26.1,23.3,0.199,1357849.5,1357849.5,6049,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561940121,618667.00
06/30/2019 20:15,2,0.877,ACTIVE,214.19,342.35,60.028,1561940104,"201051344001145","174011545737251",28.37,24.80,0,332.43,354.07,25.3,22.5,0.190,1358913.4,1358913.4,6068,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561940122,618668.00
06/30/2019 20:15,2,0.887,ACTIVE,213.96,342.05,59.990,1561940104,"201051344000438","174011545737251",28.65,26.80,0,332.13,354.07,25.8,23.0,0.194,1352375.3,1352375.3,6050,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561940123,618669.00
06/30/2019 20:15,2,0.938,ACTIVE,213.74,341.15,60.049,1561940104,"201051344001135","174011545737251",28.47,25.50,0,330.63,353.47,27.1,24.2,0.194,1339570.5,1339570.5,6048,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561940124,618670.00
06/30/2019 20:15,2,0.926,ACTIVE,213.06,340.85,60.054,1561940104,"201051344000983","174011545737251",28.69,25.50,0,330.03,353.47,27.0,24.1,0.203,1355901.1,1355901.1,6046,0,0,0,L,1122011218,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561940125,618671.00
06/30/2019 20:15,2,0.904,ACTIVE,214.19,341.45,60.001,1561940104,"201051344001203","174011545737251",28.13,25.80,0,331.53,354.67,25.8,23.0,0.203,1347502.3,1347502.3,6060,0,0,0,L,1122011218,1,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561940126,618672.00
06/30/2019 20:15,2,0.863,ACTIVE,213.74,341.45,60.012,1561940104,"201051344001230","174011545737251",28.53,25.30,0,330.03,352.27,25.0,22.2,0.194,1342598.0,1342598.0,6075,0,0,0,L,1122011218,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561940127,618673.00
06/30/2019 20:15,2,0.908,ACTIVE,213.51,342.05,60.022,1561940104,"201051344000646","174011545737251",28.11,26.80,0,330.63,353.17,25.9,23.1,0.199,1336475.2,1336475.2,6063,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561940128,618674.00
06/30/2019 20:15,2,0.924,ACTIVE,213.29,340.55,60.017,1561940104,"201051344000867","174011545737251",27.91,26.80,0,330.03,352.57,26.1,23.3,0.194,1333133.2,1333133.2,6050,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561940129,618675.00
06/30/2019 20:15,2,0.893,ACTIVE,213.51,342.35,60.028,1561940104,"201051344000633","174011545737251",28.35,26.80,0,330.33,354.67,25.6,22.8,0.194,1330227.9,1330227.9,6061,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561940130,618676.00
06/30/2019 20:15,2,0.918,ACTIVE,213.51,341.75,60.006,1561940104,"201051344000955","174011545737251",28.43,27.30,0,330.33,353.17,26.5,23.6,0.203,1357098.1,1357098.1,6058,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561940131,618677.00
06/30/2019 20:15,2,0.877,ACTIVE,213.06,340.55,60.022,1561940104,"201051344000648","174011545737251",28.86,24.50,0,330.63,353.77,25.7,22.9,0.199,1344333.1,1344333.1,6046,0,0,0,L,1122011218,1,120.88,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561940132,618678.00
06/30/2019 20:15,2,0.895,ACTIVE,213.51,341.75,60.017,1561940104,"201051344000645","174011545737251",28.17,25.30,0,331.83,353.77,25.6,22.8,0.194,1349804.7,1349804.7,6048,0,0,0,L,1122011218,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561940133,618679.00
06/30/2019 20:15,2,0.912,ACTIVE,213.06,341.75,60.017,1561940104,"201051344000569","174011545737251",28.27,26.80,0,330.63,354.07,26.2,23.3,0.199,1366608.5,1366608.5,6051,0,0,0,L,1122011218,1,120.65,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561940134,618680.00
06/30/2019 20:15,2,0.965,ACTIVE,213.29,345.06,60.006,1561940104,"179051228000119","174011545737251",28.19,28.50,0,330.93,357.38,27.6,24.7,0.203,152886.3,152886.3,6103,0,0,0,L,46974696,1,121.33,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561940135,618681.00
06/30/2019 20:30,2,0.592,ACTIVE,212.83,337.54,60.006,1561941004,"201051344000579","174011545737251",28.13,26.00,0,331.23,353.77,16.9,14.4,0.110,1367666.0,1367666.0,6055,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941005,618682.00
06/30/2019 20:30,2,0.555,ACTIVE,213.74,337.54,60.033,1561941004,"201051344001025","174011545737251",27.73,24.50,0,330.93,354.67,15.6,13.2,0.106,1352016.1,1352016.1,6052,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941006,618683.00
06/30/2019 20:30,2,0.533,ACTIVE,213.96,338.44,60.006,1561941004,"201051344001093","174011545737251",27.97,24.50,0,331.83,354.07,15.1,12.6,0.093,1334442.0,1334442.0,6065,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941007,618684.00
06/30/2019 20:30,2,0.561,ACTIVE,212.83,336.94,59.990,1561941004,"201051344000458","174011545737251",27.95,25.50,0,330.63,353.47,15.9,13.4,0.115,1348927.9,1348927.9,6043,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941008,618685.00
06/30/2019 20:30,2,0.555,ACTIVE,213.74,337.54,60.001,1561941004,"201051344000890","174011545737251",28.01,25.50,0,330.33,354.67,15.8,13.3,0.097,1349585.3,1349585.3,6056,0,0,0,L,1122011218,1,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941009,618686.00
06/30/2019 20:30,2,0.549,ACTIVE,213.06,338.44,60.006,1561941004,"201051344000988","174011545737251",18.03,25.80,0,329.73,350.17,10.1,7.8,0.066,1030298.7,1030298.7,6054,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941010,618687.00
06/30/2019 20:30,2,0.527,ACTIVE,214.19,338.44,60.001,1561941004,"201051344000582","174011545737251",27.91,24.30,0,331.23,354.37,14.9,12.5,0.106,1327180.3,1327180.3,6047,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941011,618688.00
06/30/2019 20:30,2,0.574,ACTIVE,212.83,337.84,59.975,1561941004,"201051344000868","174011545737251",27.65,24.80,0,330.03,353.47,16.1,13.6,0.110,1335165.5,1335165.5,6046,0,0,0,L,1122011218,1,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941012,618689.00
06/30/2019 20:30,2,0.537,ACTIVE,213.29,339.34,59.975,1561941004,"201051344000576","174011545737251",28.03,25.30,0,331.23,354.67,15.3,12.8,0.110,1351887.8,1351887.8,6062,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941013,618690.00
06/30/2019 20:30,2,0.559,ACTIVE,212.83,337.84,60.006,1561941004,"201051344001158","174011545737251",27.57,25.80,0,330.03,354.07,15.6,13.2,0.110,1329117.3,1329117.3,6047,0,0,0,L,1122011218,1,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941014,618691.00
06/30/2019 20:30,2,0.518,ACTIVE,213.96,338.74,60.001,1561941004,"201051344000917","174011545737251",28.19,25.30,0,330.03,354.37,14.8,12.4,0.093,1344102.7,1344102.7,6060,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941015,618692.00
06/30/2019 20:30,2,0.564,ACTIVE,213.96,337.54,60.001,1561941004,"201051344000417","174011545737251",18.07,25.50,0,331.23,348.66,10.3,8.1,0.062,1066764.2,1066764.2,6069,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941015,618693.00
06/30/2019 20:30,2,0.500,ACTIVE,214.41,339.04,59.996,1561941004,"201051344000685","174011545737251",28.49,24.50,0,330.93,355.28,14.5,12.1,0.106,1350338.6,1350338.6,6055,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941016,618694.00
06/30/2019 20:30,2,0.533,ACTIVE,214.19,339.04,59.990,1561941004,"201051344000651","174011545737251",28.03,24.00,0,331.53,355.58,15.2,12.7,0.102,1344273.9,1344273.9,6053,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941017,618695.00
06/30/2019 20:30,2,0.564,ACTIVE,212.83,337.84,60.001,1561941004,"201051344000594","174011545737251",27.61,27.50,0,327.92,353.17,15.8,13.3,0.110,1354895.6,1354895.6,6055,0,0,0,L,1122011218,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941018,618696.00
06/30/2019 20:30,2,0.559,ACTIVE,213.06,338.44,60.001,1561941004,"201051344000469","174011545737251",27.93,25.00,0,330.03,354.07,15.8,13.3,0.110,1334909.4,1334909.4,6057,0,0,0,L,1122011218,1,120.88,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941019,618697.00
06/30/2019 20:30,2,0.582,ACTIVE,214.19,338.74,60.006,1561941004,"201051344000585","174011545737251",28.43,25.00,0,331.53,354.37,16.8,14.3,0.106,1359065.3,1359065.3,6048,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941020,618698.00
06/30/2019 20:30,2,0.566,ACTIVE,213.51,339.34,59.985,1561941004,"201051344000853","174011545737251",27.51,26.30,0,332.13,355.28,15.8,13.3,0.106,1357853.9,1357853.9,6050,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941021,618699.00
06/30/2019 20:30,2,0.523,ACTIVE,214.19,339.04,60.017,1561941004,"201051344001145","174011545737251",27.87,24.00,0,332.13,354.97,14.8,12.4,0.097,1358917.6,1358917.6,6069,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941022,618700.00
06/30/2019 20:30,2,0.537,ACTIVE,213.96,338.44,60.012,1561941004,"201051344000438","174011545737251",28.33,25.50,0,331.83,354.37,15.4,13.0,0.097,1352379.5,1352379.5,6051,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941023,618701.00
06/30/2019 20:30,2,0.580,ACTIVE,213.51,337.54,60.006,1561941004,"201051344001135","174011545737251",28.01,24.50,0,330.63,354.67,16.5,14.0,0.106,1339575.1,1339575.1,6049,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941024,618702.00
06/30/2019 20:30,2,0.592,ACTIVE,213.06,337.84,60.022,1561941004,"201051344000983","174011545737251",27.79,25.50,0,330.33,354.37,16.7,14.2,0.110,1355905.6,1355905.6,6047,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941025,618703.00
06/30/2019 20:30,2,0.539,ACTIVE,213.96,337.84,60.017,1561941004,"201051344001203","174011545737251",28.27,25.00,0,331.23,355.58,15.4,13.0,0.097,1347506.5,1347506.5,6061,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941026,618704.00
06/30/2019 20:30,2,0.518,ACTIVE,213.74,337.24,60.012,1561941004,"201051344001230","174011545737251",28.19,24.50,0,330.33,352.57,14.8,12.4,0.088,1342602.0,1342602.0,6076,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941027,618705.00
06/30/2019 20:30,2,0.545,ACTIVE,213.51,338.44,60.006,1561941004,"201051344000646","174011545737251",28.01,26.00,0,330.03,354.07,15.5,13.0,0.106,1336479.5,1336479.5,6064,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941028,618706.00
06/30/2019 20:30,2,0.564,ACTIVE,213.06,337.24,60.017,1561941004,"201051344000867","174011545737251",27.91,26.80,0,330.33,353.17,16.0,13.5,0.102,1333137.6,1333137.6,6051,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941028,618707.00
06/30/2019 20:30,2,0.551,ACTIVE,213.29,339.34,60.012,1561941004,"201051344000633","174011545737251",28.07,27.00,0,330.93,354.97,15.7,13.2,0.106,1330232.1,1330232.1,6062,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941029,618708.00
06/30/2019 20:30,2,0.561,ACTIVE,213.51,338.44,60.012,1561941004,"201051344000955","174011545737251",28.11,25.80,0,330.33,353.77,16.0,13.5,0.102,1357102.5,1357102.5,6059,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941030,618709.00
06/30/2019 20:30,2,0.559,ACTIVE,213.29,338.44,60.022,1561941004,"201051344000648","174011545737251",28.03,24.80,0,330.93,354.37,15.9,13.4,0.110,1344337.5,1344337.5,6047,0,0,0,L,1122011218,1,121.10,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941031,618710.00
06/30/2019 20:30,2,0.555,ACTIVE,213.29,338.44,60.028,1561941004,"201051344000645","174011545737251",27.53,25.50,0,330.63,353.47,15.5,13.0,0.102,1349808.9,1349808.9,6049,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941032,618711.00
06/30/2019 20:30,2,0.559,ACTIVE,213.06,338.14,60.012,1561941004,"201051344000569","174011545737251",28.23,26.50,0,331.23,354.07,16.0,13.5,0.110,1366612.9,1366612.9,6052,0,0,0,L,1122011218,1,120.88,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941033,618712.00
06/30/2019 20:30,2,0.613,ACTIVE,213.29,341.75,59.996,1561941004,"179051228000119","174011545737251",27.75,28.30,0,331.23,358.28,17.3,14.8,0.110,152891.0,152891.0,6104,0,0,0,L,46974696,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941034,618713.00
06/30/2019 20:45,2,0.545,ACTIVE,212.83,337.54,60.006,1561941904,"201051344000579","174011545737251",27.69,26.00,0,330.03,346.86,15.3,12.9,0.093,1367669.3,1367669.3,6056,0,0,0,L,1122011218,1,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941905,618714.00
06/30/2019 20:45,2,0.496,ACTIVE,213.74,337.54,60.012,1561941904,"201051344001025","174011545737251",27.93,23.80,0,330.03,346.26,14.0,11.6,0.084,1352019.1,1352019.1,6053,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941906,618715.00
06/30/2019 20:45,2,0.477,ACTIVE,213.96,339.04,60.001,1561941904,"201051344001093","174011545737251",28.23,24.00,0,330.33,345.66,13.7,11.3,0.075,1334444.9,1334444.9,6066,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941907,618716.00
06/30/2019 20:45,2,0.516,ACTIVE,212.83,336.94,60.012,1561941904,"201051344000458","174011545737251",27.51,25.50,0,330.03,346.26,14.4,12.0,0.102,1348931.0,1348931.0,6044,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941908,618717.00
06/30/2019 20:45,2,0.482,ACTIVE,213.74,337.84,60.006,1561941904,"201051344000890","174011545737251",28.69,25.00,0,329.73,346.26,14.1,11.7,0.080,1349588.3,1349588.3,6057,0,0,0,L,1122011218,1,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941909,618718.00
06/30/2019 20:45,2,0.490,ACTIVE,212.83,337.84,60.006,1561941904,"201051344000988","174011545737251",17.93,25.50,0,329.73,345.36,8.9,6.7,0.066,1030300.5,1030300.5,6055,0,0,0,L,1122011218,1,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941909,618719.00
06/30/2019 20:45,2,0.482,ACTIVE,214.19,338.74,60.012,1561941904,"201051344000582","174011545737251",27.19,23.80,0,330.63,346.56,13.3,10.9,0.084,1327183.1,1327183.1,6048,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941910,618720.00
06/30/2019 20:45,2,0.514,ACTIVE,212.83,336.94,60.006,1561941904,"201051344000868","174011545737251",27.79,24.30,0,329.13,346.26,14.4,12.0,0.088,1335168.5,1335168.5,6047,0,0,0,L,1122011218,1,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941911,618721.00
06/30/2019 20:45,2,0.471,ACTIVE,213.29,338.44,60.012,1561941904,"201051344000576","174011545737251",28.53,25.30,0,330.93,347.76,13.7,11.3,0.084,1351890.7,1351890.7,6063,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941912,618722.00
06/30/2019 20:45,2,0.504,ACTIVE,213.06,337.54,60.012,1561941904,"201051344001158","174011545737251",27.49,25.80,0,330.03,346.86,14.0,11.6,0.093,1329120.3,1329120.3,6048,0,0,0,L,1122011218,1,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941913,618723.00
06/30/2019 20:45,2,0.475,ACTIVE,213.96,338.44,60.006,1561941904,"201051344000917","174011545737251",27.81,24.50,0,330.93,346.26,13.4,11.0,0.084,1344105.6,1344105.6,6061,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941914,618724.00
06/30/2019 20:45,2,0.506,ACTIVE,213.96,337.54,60.012,1561941904,"201051344000417","174011545737251",17.99,24.80,0,330.33,343.85,9.2,7.0,0.049,1066766.0,1066766.0,6070,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941915,618725.00
06/30/2019 20:45,2,0.482,ACTIVE,213.96,338.74,60.017,1561941904,"201051344000685","174011545737251",24.91,24.00,0,331.53,347.16,12.2,9.9,0.080,1350341.3,1350341.3,6056,0,0,0,L,1122011218,1,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941916,618726.00
06/30/2019 20:45,2,0.486,ACTIVE,213.96,338.74,60.006,1561941904,"201051344000651","174011545737251",27.61,23.50,0,331.23,346.56,13.6,11.2,0.084,1344276.8,1344276.8,6054,0,0,0,L,1122011218,1,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941917,618727.00
06/30/2019 20:45,2,0.512,ACTIVE,212.61,337.24,59.996,1561941904,"201051344000594","174011545737251",27.47,27.50,0,329.43,345.96,14.2,11.8,0.093,1354898.6,1354898.6,6056,0,0,0,L,1122011218,1,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941918,618728.00
06/30/2019 20:45,2,0.508,ACTIVE,213.06,338.14,60.006,1561941904,"201051344000469","174011545737251",27.71,24.80,0,328.52,346.86,14.3,11.9,0.097,1334912.5,1334912.5,6058,0,0,0,L,1122011218,1,120.88,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941919,618729.00
06/30/2019 20:45,2,0.539,ACTIVE,213.96,339.34,60.001,1561941904,"201051344000585","174011545737251",27.61,24.30,0,330.63,347.46,15.1,12.6,0.093,1359068.6,1359068.6,6049,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941920,618730.00
06/30/2019 20:45,2,0.506,ACTIVE,213.51,338.44,60.012,1561941904,"201051344000853","174011545737251",27.91,26.00,0,332.13,347.76,14.3,11.9,0.097,1357857.0,1357857.0,6051,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941921,618731.00
06/30/2019 20:45,2,0.494,ACTIVE,214.19,338.14,60.001,1561941904,"201051344001145","174011545737251",24.33,23.50,0,332.13,347.16,12.2,9.9,0.075,1358920.3,1358920.3,6070,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941922,618732.00
06/30/2019 20:45,2,0.488,ACTIVE,213.96,338.74,60.017,1561941904,"201051344000438","174011545737251",27.85,24.80,0,330.63,347.16,13.8,11.4,0.084,1352382.5,1352382.5,6052,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941923,618733.00
06/30/2019 20:45,2,0.520,ACTIVE,213.51,337.24,60.001,1561941904,"201051344001135","174011545737251",27.99,23.80,0,330.63,345.96,14.7,12.3,0.084,1339578.3,1339578.3,6050,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941924,618734.00
06/30/2019 20:45,2,0.525,ACTIVE,212.83,336.64,60.043,1561941904,"201051344000983","174011545737251",28.21,25.50,0,330.03,347.16,15.1,12.6,0.093,1355908.9,1355908.9,6048,0,0,0,L,1122011218,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941925,618735.00
06/30/2019 20:45,2,0.490,ACTIVE,213.96,337.24,60.001,1561941904,"201051344001203","174011545737251",27.83,24.30,0,330.63,347.16,13.9,11.5,0.084,1347509.4,1347509.4,6062,0,0,0,L,1122011218,1,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941926,618736.00
06/30/2019 20:45,2,0.479,ACTIVE,213.51,336.94,59.990,1561941904,"201051344001230","174011545737251",27.12,24.00,0,329.43,345.96,13.2,10.8,0.080,1342604.9,1342604.9,6077,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941927,618737.00
06/30/2019 20:45,2,0.494,ACTIVE,213.51,337.84,60.038,1561941904,"201051344000646","174011545737251",27.87,24.80,0,329.43,345.96,14.0,11.6,0.080,1336482.4,1336482.4,6065,0,0,0,L,1122011218,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941928,618738.00
06/30/2019 20:45,2,0.516,ACTIVE,213.29,337.24,60.038,1561941904,"201051344000867","174011545737251",27.49,26.50,0,330.33,345.96,14.4,11.9,0.088,1333140.6,1333140.6,6052,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941928,618739.00
06/30/2019 20:45,2,0.508,ACTIVE,213.29,338.74,60.001,1561941904,"201051344000633","174011545737251",27.49,27.00,0,330.33,348.06,14.2,11.7,0.093,1330235.1,1330235.1,6063,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941929,618740.00
06/30/2019 20:45,2,0.510,ACTIVE,213.51,338.14,59.990,1561941904,"201051344000955","174011545737251",27.87,24.80,0,330.33,345.96,14.4,12.0,0.088,1357105.6,1357105.6,6060,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941930,618741.00
06/30/2019 20:45,2,0.518,ACTIVE,213.06,337.54,60.017,1561941904,"201051344000648","174011545737251",27.21,25.00,0,330.63,347.16,14.3,11.9,0.093,1344340.5,1344340.5,6048,0,0,0,L,1122011218,1,121.10,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941931,618742.00
06/30/2019 20:45,2,0.504,ACTIVE,213.51,338.14,60.006,1561941904,"201051344000645","174011545737251",27.04,25.50,0,330.33,346.86,13.8,11.4,0.093,1349811.9,1349811.9,6050,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941932,618743.00
06/30/2019 20:45,2,0.514,ACTIVE,213.06,337.54,60.017,1561941904,"201051344000569","174011545737251",27.77,26.30,0,330.33,346.56,14.5,12.1,0.093,1366616.0,1366616.0,6053,0,0,0,L,1122011218,1,120.88,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941933,618744.00
06/30/2019 20:45,2,0.559,ACTIVE,213.29,341.15,60.012,1561941904,"179051228000119","174011545737251",27.73,28.00,0,331.23,351.67,15.7,13.2,0.097,152894.4,152894.4,6105,0,0,0,L,46974696,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561941934,618745.00
06/30/2019 21:00,2,0.451,ACTIVE,213.06,336.34,59.980,1561942803,"201051344000579","174011545737251",27.49,25.50,0,330.33,345.06,12.6,10.3,0.062,1367672.1,1367672.1,6057,0,0,0,L,1122011218,1,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561942805,618746.00
06/30/2019 21:00,2,0.406,ACTIVE,213.96,336.94,59.985,1561942803,"201051344001025","174011545737251",27.45,23.30,0,330.93,345.66,11.3,9.0,0.062,1352021.6,1352021.6,6054,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561942806,618747.00
06/30/2019 21:00,2,0.387,ACTIVE,214.19,338.44,59.975,1561942803,"201051344001093","174011545737251",27.63,23.50,0,331.23,345.96,10.8,8.5,0.053,1334447.3,1334447.3,6067,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561942807,618748.00
06/30/2019 21:00,2,0.422,ACTIVE,212.83,336.64,59.975,1561942803,"201051344000458","174011545737251",27.33,25.00,0,330.03,345.36,11.7,9.4,0.071,1348933.6,1348933.6,6045,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561942807,618749.00
06/30/2019 21:00,2,0.406,ACTIVE,213.96,337.24,59.975,1561942803,"201051344000890","174011545737251",27.51,24.50,0,330.63,345.96,11.4,9.0,0.057,1349590.9,1349590.9,6058,0,0,0,L,1122011218,1,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561942808,618750.00
06/30/2019 21:00,2,0.387,ACTIVE,212.83,337.54,59.985,1561942803,"201051344000988","174011545737251",18.01,25.00,0,329.13,344.45,7.1,4.9,0.040,1030301.9,1030301.9,6056,0,0,0,L,1122011218,1,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561942809,618751.00
06/30/2019 21:00,2,0.396,ACTIVE,214.41,338.14,59.969,1561942803,"201051344000582","174011545737251",26.02,23.00,0,331.83,345.96,10.5,8.2,0.062,1327185.5,1327185.5,6049,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561942810,618752.00
06/30/2019 21:00,2,0.420,ACTIVE,212.83,337.24,59.975,1561942803,"201051344000868","174011545737251",27.12,23.80,0,328.82,345.96,11.6,9.3,0.062,1335171.1,1335171.1,6048,0,0,0,L,1122011218,1,121.10,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561942811,618753.00
06/30/2019 21:00,2,0.400,ACTIVE,213.29,338.44,59.980,1561942803,"201051344000576","174011545737251",26.96,24.80,0,330.63,345.66,11.0,8.7,0.066,1351893.1,1351893.1,6064,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561942812,618754.00
06/30/2019 21:00,2,0.410,ACTIVE,212.83,336.94,59.969,1561942803,"201051344001158","174011545737251",27.00,25.30,0,329.73,345.06,11.3,8.9,0.066,1329122.8,1329122.8,6049,0,0,0,L,1122011218,1,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561942813,618755.00
06/30/2019 21:00,2,0.385,ACTIVE,213.96,337.84,59.985,1561942803,"201051344000917","174011545737251",26.60,24.00,0,330.33,345.66,10.4,8.1,0.057,1344107.9,1344107.9,6062,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561942814,618756.00
06/30/2019 21:00,2,0.412,ACTIVE,214.19,337.24,59.975,1561942803,"201051344000417","174011545737251",17.91,24.00,0,331.23,343.25,7.5,5.3,0.035,1066767.5,1066767.5,6071,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561942815,618757.00
06/30/2019 21:00,2,0.355,ACTIVE,214.19,338.14,60.012,1561942803,"201051344000685","174011545737251",27.89,23.30,0,330.93,346.26,10.1,7.8,0.062,1350343.4,1350343.4,6057,0,0,0,L,1122011218,1,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561942816,618758.00
06/30/2019 21:00,2,0.395,ACTIVE,214.19,337.84,59.980,1561942803,"201051344000651","174011545737251",26.94,22.80,0,331.83,345.66,10.8,8.5,0.062,1344279.2,1344279.2,6055,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561942817,618759.00
06/30/2019 21:00,2,0.395,ACTIVE,212.61,336.34,59.980,1561942803,"201051344000594","174011545737251",28.09,27.00,0,328.52,344.76,11.3,8.9,0.062,1354901.0,1354901.0,6057,0,0,0,L,1122011218,1,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561942818,618760.00
06/30/2019 21:00,2,0.428,ACTIVE,213.06,336.64,59.985,1561942803,"201051344000469","174011545737251",26.26,24.00,0,329.43,345.36,11.4,9.1,0.075,1334915.0,1334915.0,6059,0,0,0,L,1122011218,1,120.88,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561942819,618761.00
06/30/2019 21:00,2,0.434,ACTIVE,214.19,338.14,59.975,1561942803,"201051344000585","174011545737251",27.93,23.50,0,330.63,346.86,12.3,9.9,0.066,1359071.3,1359071.3,6050,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561942820,618762.00
06/30/2019 21:00,2,0.404,ACTIVE,213.51,338.44,59.990,1561942803,"201051344000853","174011545737251",27.63,25.30,0,330.93,347.16,11.4,9.0,0.066,1357859.5,1357859.5,6052,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561942821,618763.00
06/30/2019 21:00,2,0.363,ACTIVE,214.19,337.84,59.985,1561942803,"201051344001145","174011545737251",27.81,23.00,0,330.93,345.96,10.3,8.0,0.053,1358922.4,1358922.4,6071,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561942822,618764.00
06/30/2019 21:00,2,0.383,ACTIVE,213.96,337.24,59.980,1561942803,"201051344000438","174011545737251",28.23,24.00,0,330.63,345.96,11.0,8.7,0.057,1352385.0,1352385.0,6053,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561942823,618765.00
06/30/2019 21:00,2,0.426,ACTIVE,213.74,336.34,59.975,1561942803,"201051344001135","174011545737251",27.65,23.30,0,330.33,345.06,11.9,9.6,0.062,1339580.9,1339580.9,6051,0,0,0,L,1122011218,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561942824,618766.00
06/30/2019 21:00,2,0.434,ACTIVE,213.06,336.64,60.028,1561942803,"201051344000983","174011545737251",27.75,24.80,0,329.43,344.45,12.3,9.9,0.071,1355911.6,1355911.6,6049,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561942825,618767.00
06/30/2019 21:00,2,0.393,ACTIVE,213.96,336.64,59.980,1561942803,"201051344001203","174011545737251",27.61,23.80,0,330.63,346.56,11.0,8.7,0.057,1347511.9,1347511.9,6063,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561942826,618768.00
06/30/2019 21:00,2,0.367,ACTIVE,213.96,336.64,59.975,1561942803,"201051344001230","174011545737251",27.75,23.30,0,329.73,344.45,10.3,8.0,0.053,1342607.2,1342607.2,6078,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561942826,618769.00
06/30/2019 21:00,2,0.410,ACTIVE,213.51,336.94,59.980,1561942803,"201051344000646","174011545737251",26.96,24.00,0,329.73,345.66,11.2,8.9,0.062,1336485.0,1336485.0,6066,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561942827,618770.00
06/30/2019 21:00,2,0.416,ACTIVE,213.29,336.04,59.980,1561942803,"201051344000867","174011545737251",27.31,26.00,0,329.73,344.45,11.5,9.2,0.057,1333143.2,1333143.2,6053,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561942828,618771.00
06/30/2019 21:00,2,0.404,ACTIVE,213.29,338.44,59.980,1561942803,"201051344000633","174011545737251",27.49,26.50,0,330.03,346.26,11.3,8.9,0.062,1330237.7,1330237.7,6064,0,0,0,L,1122011218,1,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561942829,618772.00
06/30/2019 21:00,2,0.422,ACTIVE,213.51,336.94,59.980,1561942803,"201051344000955","174011545737251",27.14,24.00,0,329.73,344.76,11.6,9.3,0.062,1357108.2,1357108.2,6061,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561942830,618773.00
06/30/2019 21:00,2,0.412,ACTIVE,213.06,336.64,59.975,1561942803,"201051344000648","174011545737251",27.10,24.50,0,330.63,345.96,11.4,9.0,0.066,1344343.0,1344343.0,6049,0,0,0,L,1122011218,1,120.88,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561942831,618774.00
06/30/2019 21:00,2,0.426,ACTIVE,213.29,337.24,60.001,1561942803,"201051344000645","174011545737251",23.36,25.30,0,330.03,346.26,10.1,7.8,0.057,1349814.3,1349814.3,6051,0,0,0,L,1122011218,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561942832,618775.00
06/30/2019 21:00,2,0.414,ACTIVE,213.06,336.94,59.975,1561942803,"201051344000569","174011545737251",27.43,25.50,0,330.33,345.66,11.6,9.2,0.066,1366618.6,1366618.6,6054,0,0,0,L,1122011218,1,120.88,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561942833,618776.00
06/30/2019 21:00,2,0.484,ACTIVE,213.06,340.25,59.975,1561942803,"179051228000119","174011545737251",23.42,27.50,0,331.23,349.56,11.5,9.2,0.057,152897.2,152897.2,6106,0,0,0,L,46974696,1,121.10,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561942834,618777.00
06/30/2019 21:15,2,0.324,ACTIVE,213.06,335.44,59.990,1561943704,"201051344000579","174011545737251",27.19,24.00,0,329.73,344.15,9.0,6.7,0.035,1367674.1,1367674.1,6058,0,0,0,L,1122011218,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561943706,618778.00
06/30/2019 21:15,2,0.275,ACTIVE,214.19,336.34,59.996,1561943704,"201051344001025","174011545737251",28.09,22.80,0,331.23,343.85,7.9,5.7,0.027,1352023.3,1352023.3,6055,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561943707,618779.00
06/30/2019 21:15,2,0.287,ACTIVE,214.19,337.54,60.001,1561943704,"201051344001093","174011545737251",27.04,23.00,0,331.23,343.55,7.9,5.7,0.027,1334449.0,1334449.0,6068,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561943708,618780.00
06/30/2019 21:15,2,0.293,ACTIVE,212.83,334.54,59.990,1561943704,"201051344000458","174011545737251",26.96,24.50,0,329.73,343.85,8.1,5.8,0.035,1348935.4,1348935.4,6046,0,0,0,L,1122011218,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561943708,618781.00
06/30/2019 21:15,2,0.299,ACTIVE,213.96,335.74,59.996,1561943704,"201051344000890","174011545737251",27.41,24.00,0,331.23,344.15,8.3,6.1,0.027,1349592.7,1349592.7,6059,0,0,0,L,1122011218,1,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561943710,618782.00
06/30/2019 21:15,2,0.270,ACTIVE,213.06,336.34,59.990,1561943704,"201051344000988","174011545737251",17.91,24.00,0,329.43,343.85,4.9,2.8,0.013,1030302.7,1030302.7,6057,0,0,0,L,1122011218,1,121.10,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561943711,618783.00
06/30/2019 21:15,2,0.285,ACTIVE,214.64,336.94,60.001,1561943704,"201051344000582","174011545737251",26.16,22.50,0,331.23,343.25,7.6,5.4,0.031,1327187.1,1327187.1,6050,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561943712,618784.00
