ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2019 21:15,2,0.295,ACTIVE,213.06,335.44,59.996,1561943704,"201051344000868","174011545737251",26.96,22.80,0,329.73,343.25,8.1,5.9,0.031,1335172.9,1335172.9,6049,0,0,0,L,1122011218,1,121.10,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561943712,618785.00
06/30/2019 21:15,2,0.271,ACTIVE,213.51,336.94,59.985,1561943704,"201051344000576","174011545737251",27.25,23.50,0,330.63,344.45,7.5,5.3,0.031,1351894.7,1351894.7,6065,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561943713,618786.00
06/30/2019 21:15,2,0.291,ACTIVE,213.06,335.74,60.022,1561943704,"201051344001158","174011545737251",26.46,24.00,0,330.63,344.15,7.8,5.7,0.040,1329124.5,1329124.5,6050,0,0,0,L,1122011218,1,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561943714,618787.00
06/30/2019 21:15,2,0.275,ACTIVE,214.41,336.94,59.990,1561943704,"201051344000917","174011545737251",27.14,23.30,0,330.63,344.15,7.6,5.4,0.027,1344109.5,1344109.5,6063,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561943715,618788.00
06/30/2019 21:15,2,0.318,ACTIVE,214.41,336.34,59.996,1561943704,"201051344000417","174011545737251",17.89,23.30,0,331.23,342.35,5.8,3.7,0.013,1066768.5,1066768.5,6072,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561943716,618789.00
06/30/2019 21:15,2,0.262,ACTIVE,214.41,337.54,60.006,1561943704,"201051344000685","174011545737251",26.38,22.80,0,330.63,344.45,7.0,4.9,0.035,1350344.9,1350344.9,6058,0,0,0,L,1122011218,1,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561943717,618790.00
06/30/2019 21:15,2,0.283,ACTIVE,214.41,336.94,59.990,1561943704,"201051344000651","174011545737251",26.62,22.30,0,331.53,345.66,7.7,5.5,0.035,1344280.9,1344280.9,6056,0,0,0,L,1122011218,1,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561943718,618791.00
06/30/2019 21:15,2,0.283,ACTIVE,212.83,335.44,60.001,1561943704,"201051344000594","174011545737251",27.39,26.30,0,328.82,343.25,7.9,5.7,0.035,1354902.7,1354902.7,6058,0,0,0,L,1122011218,1,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561943719,618792.00
06/30/2019 21:15,2,0.295,ACTIVE,213.06,335.44,59.990,1561943704,"201051344000469","174011545737251",26.88,23.00,0,328.82,343.55,8.1,5.9,0.035,1334916.8,1334916.8,6060,0,0,0,L,1122011218,1,120.65,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561943720,618793.00
06/30/2019 21:15,2,0.318,ACTIVE,214.41,337.84,59.996,1561943704,"201051344000585","174011545737251",27.53,23.00,0,329.73,344.15,8.9,6.7,0.031,1359073.3,1359073.3,6051,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561943721,618794.00
06/30/2019 21:15,2,0.291,ACTIVE,213.51,336.64,59.990,1561943704,"201051344000853","174011545737251",27.21,24.00,0,332.13,345.36,8.0,5.8,0.035,1357861.2,1357861.2,6053,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561943722,618795.00
06/30/2019 21:15,2,0.271,ACTIVE,214.41,337.24,59.996,1561943704,"201051344001145","174011545737251",26.78,22.30,0,331.53,344.76,7.5,5.3,0.031,1358923.9,1358923.9,6072,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561943723,618796.00
06/30/2019 21:15,2,0.285,ACTIVE,214.41,337.24,60.038,1561943704,"201051344000438","174011545737251",27.63,23.30,0,331.53,343.55,8.0,5.8,0.031,1352386.7,1352386.7,6054,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561943724,618797.00
06/30/2019 21:15,2,0.309,ACTIVE,213.74,335.74,60.001,1561943704,"201051344001135","174011545737251",27.63,22.50,0,330.63,342.95,8.7,6.4,0.031,1339582.8,1339582.8,6052,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561943725,618798.00
06/30/2019 21:15,2,0.305,ACTIVE,212.83,334.24,59.990,1561943704,"201051344000983","174011545737251",27.83,24.00,0,330.33,343.55,8.7,6.4,0.035,1355913.5,1355913.5,6050,0,0,0,L,1122011218,1,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561943726,618799.00
06/30/2019 21:15,2,0.287,ACTIVE,214.41,336.34,59.990,1561943704,"201051344001203","174011545737251",27.06,23.00,0,330.93,344.45,7.9,5.7,0.031,1347513.6,1347513.6,6064,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561943727,618800.00
06/30/2019 21:15,2,0.275,ACTIVE,213.96,336.04,60.001,1561943704,"201051344001230","174011545737251",27.15,22.80,0,329.43,342.05,7.6,5.4,0.027,1342608.7,1342608.7,6079,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561943727,618801.00
06/30/2019 21:15,2,0.293,ACTIVE,213.74,336.94,59.996,1561943704,"201051344000646","174011545737251",27.37,23.00,0,330.03,343.25,8.1,5.9,0.027,1336486.7,1336486.7,6067,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561943728,618802.00
06/30/2019 21:15,2,0.287,ACTIVE,213.06,334.84,59.990,1561943704,"201051344000867","174011545737251",27.51,24.80,0,330.03,342.95,8.0,5.8,0.031,1333144.9,1333144.9,6054,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561943729,618803.00
06/30/2019 21:15,2,0.289,ACTIVE,213.51,336.94,60.017,1561943704,"201051344000633","174011545737251",26.98,25.30,0,330.33,345.06,8.0,5.7,0.027,1330239.4,1330239.4,6065,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561943730,618804.00
06/30/2019 21:15,2,0.305,ACTIVE,213.74,336.04,59.996,1561943704,"201051344000955","174011545737251",27.43,23.30,0,329.13,343.55,8.5,6.3,0.035,1357110.0,1357110.0,6062,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561943731,618805.00
06/30/2019 21:15,2,0.287,ACTIVE,213.06,335.44,59.975,1561943704,"201051344000648","174011545737251",27.04,23.50,0,330.63,343.85,7.9,5.7,0.027,1344344.7,1344344.7,6050,0,0,0,L,1122011218,1,120.88,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561943732,618806.00
06/30/2019 21:15,2,0.270,ACTIVE,213.29,336.34,59.990,1561943704,"201051344000645","174011545737251",26.90,24.00,0,330.93,343.55,7.4,5.2,0.031,1349815.8,1349815.8,6052,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561943733,618807.00
06/30/2019 21:15,2,0.291,ACTIVE,213.06,335.74,59.996,1561943704,"201051344000569","174011545737251",27.37,24.30,0,330.03,343.25,8.1,5.9,0.035,1366620.3,1366620.3,6055,0,0,0,L,1122011218,1,120.65,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561943734,618808.00
06/30/2019 21:15,2,0.334,ACTIVE,213.29,339.04,59.990,1561943704,"179051228000119","174011545737251",27.02,26.50,0,331.53,346.86,9.2,6.9,0.035,152899.1,152899.1,6107,0,0,0,L,46974696,1,121.33,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561943735,618809.00
06/30/2019 21:30,2,0.270,ACTIVE,212.83,334.54,59.964,1561944604,"201051344000579","174011545737251",27.75,23.30,0,330.03,340.55,7.6,5.4,0.022,1367675.6,1367675.6,6059,0,0,0,L,1122011218,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561944605,618810.00
06/30/2019 21:30,2,0.236,ACTIVE,213.74,335.74,59.969,1561944604,"201051344001025","174011545737251",27.69,22.00,0,330.93,341.15,6.7,4.5,0.018,1352024.6,1352024.6,6056,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561944606,618811.00
06/30/2019 21:30,2,0.246,ACTIVE,213.96,336.94,60.006,1561944604,"201051344001093","174011545737251",27.23,22.50,0,330.33,342.05,6.8,4.6,0.018,1334450.3,1334450.3,6069,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561944607,618812.00
06/30/2019 21:30,2,0.242,ACTIVE,212.83,334.24,60.006,1561944604,"201051344000458","174011545737251",26.80,24.00,0,329.13,340.85,6.6,4.4,0.022,1348936.6,1348936.6,6047,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561944608,618813.00
06/30/2019 21:30,2,0.258,ACTIVE,213.74,336.04,60.001,1561944604,"201051344000890","174011545737251",26.90,23.80,0,330.33,341.75,7.0,4.9,0.018,1349594.1,1349594.1,6060,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561944609,618814.00
06/30/2019 21:30,2,0.207,ACTIVE,212.83,336.04,60.001,1561944604,"201051344000988","174011545737251",17.87,23.50,0,327.92,341.45,3.8,1.7,0.004,1030303.3,1030303.3,6058,0,0,0,L,1122011218,1,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561944610,618815.00
06/30/2019 21:30,2,0.234,ACTIVE,214.41,336.94,60.012,1561944604,"201051344000582","174011545737251",26.90,22.00,0,331.23,342.05,6.4,4.3,0.022,1327188.3,1327188.3,6051,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561944611,618816.00
06/30/2019 21:30,2,0.250,ACTIVE,212.83,334.54,60.006,1561944604,"201051344000868","174011545737251",26.66,22.00,0,330.33,340.55,6.8,4.6,0.022,1335174.2,1335174.2,6050,0,0,0,L,1122011218,1,121.10,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561944612,618817.00
06/30/2019 21:30,2,0.225,ACTIVE,213.51,336.04,60.001,1561944604,"201051344000576","174011545737251",26.98,22.80,0,330.33,341.15,6.2,4.0,0.018,1351895.9,1351895.9,6066,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561944613,618818.00
06/30/2019 21:30,2,0.232,ACTIVE,212.83,335.14,60.006,1561944604,"201051344001158","174011545737251",27.02,23.50,0,328.82,341.15,6.4,4.2,0.022,1329125.7,1329125.7,6051,0,0,0,L,1122011218,1,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561944613,618819.00
06/30/2019 21:30,2,0.232,ACTIVE,213.96,336.64,60.001,1561944604,"201051344000917","174011545737251",27.27,22.80,0,330.63,342.05,6.4,4.3,0.013,1344110.7,1344110.7,6064,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561944614,618820.00
06/30/2019 21:30,2,0.262,ACTIVE,213.96,336.34,60.006,1561944604,"201051344000417","174011545737251",17.89,22.80,0,330.93,340.55,4.8,2.7,0.004,1066769.3,1066769.3,6073,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561944615,618821.00
06/30/2019 21:30,2,0.209,ACTIVE,214.19,336.64,60.038,1561944604,"201051344000685","174011545737251",27.65,22.50,0,330.93,342.95,5.8,3.7,0.018,1350346.0,1350346.0,6059,0,0,0,L,1122011218,1,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561944616,618822.00
06/30/2019 21:30,2,0.232,ACTIVE,213.96,336.94,60.038,1561944604,"201051344000651","174011545737251",27.10,21.80,0,331.53,342.35,6.4,4.3,0.018,1344282.1,1344282.1,6057,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561944617,618823.00
06/30/2019 21:30,2,0.238,ACTIVE,212.61,334.84,60.006,1561944604,"201051344000594","174011545737251",27.04,25.50,0,327.92,341.15,6.5,4.4,0.022,1354904.0,1354904.0,6059,0,0,0,L,1122011218,1,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561944618,618824.00
06/30/2019 21:30,2,0.244,ACTIVE,212.83,334.84,59.996,1561944604,"201051344000469","174011545737251",26.76,22.50,0,328.82,341.15,6.6,4.5,0.022,1334918.1,1334918.1,6061,0,0,0,L,1122011218,1,120.88,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561944619,618825.00
06/30/2019 21:30,2,0.268,ACTIVE,214.19,336.94,60.006,1561944604,"201051344000585","174011545737251",27.57,22.50,0,330.93,341.75,7.5,5.3,0.018,1359074.8,1359074.8,6052,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561944620,618826.00
06/30/2019 21:30,2,0.238,ACTIVE,213.51,336.04,60.001,1561944604,"201051344000853","174011545737251",27.04,23.50,0,330.93,342.35,6.6,4.4,0.018,1357862.5,1357862.5,6054,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561944621,618827.00
06/30/2019 21:30,2,0.225,ACTIVE,214.19,336.94,59.996,1561944604,"201051344001145","174011545737251",27.51,22.00,0,332.43,342.95,6.3,4.1,0.018,1358925.1,1358925.1,6073,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561944622,618828.00
06/30/2019 21:30,2,0.242,ACTIVE,214.19,336.94,60.001,1561944604,"201051344000438","174011545737251",27.41,22.80,0,331.53,342.05,6.7,4.6,0.018,1352388.0,1352388.0,6055,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561944623,618829.00
06/30/2019 21:30,2,0.254,ACTIVE,213.74,335.14,60.001,1561944604,"201051344001135","174011545737251",28.03,22.30,0,330.63,341.15,7.2,5.0,0.022,1339584.3,1339584.3,6053,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561944624,618830.00
06/30/2019 21:30,2,0.256,ACTIVE,212.83,334.24,60.033,1561944604,"201051344000983","174011545737251",27.81,23.50,0,328.82,340.55,7.3,5.1,0.027,1355915.0,1355915.0,6051,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561944625,618831.00
06/30/2019 21:30,2,0.242,ACTIVE,213.96,336.04,60.001,1561944604,"201051344001203","174011545737251",26.86,22.50,0,330.93,342.95,6.6,4.5,0.022,1347514.9,1347514.9,6065,0,0,0,L,1122011218,1,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561944626,618832.00
06/30/2019 21:30,2,0.234,ACTIVE,213.74,336.04,60.001,1561944604,"201051344001230","174011545737251",26.92,22.30,0,328.82,341.15,6.4,4.3,0.013,1342609.9,1342609.9,6080,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561944627,618833.00
06/30/2019 21:30,2,0.240,ACTIVE,213.51,336.34,60.017,1561944604,"201051344000646","174011545737251",27.04,22.50,0,330.03,342.05,6.6,4.5,0.022,1336488.0,1336488.0,6068,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561944628,618834.00
06/30/2019 21:30,2,0.238,ACTIVE,213.29,334.54,60.001,1561944604,"201051344000867","174011545737251",27.45,24.30,0,329.73,339.95,6.6,4.5,0.018,1333146.2,1333146.2,6055,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561944629,618835.00
06/30/2019 21:30,2,0.234,ACTIVE,213.51,336.94,60.001,1561944604,"201051344000633","174011545737251",27.81,24.50,0,330.03,342.35,6.6,4.5,0.022,1330240.7,1330240.7,6066,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561944630,618836.00
06/30/2019 21:30,2,0.252,ACTIVE,213.51,335.74,60.012,1561944604,"201051344000955","174011545737251",27.67,23.00,0,329.43,341.45,7.1,4.9,0.018,1357111.4,1357111.4,6063,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561944630,618837.00
06/30/2019 21:30,2,0.246,ACTIVE,213.06,334.84,59.969,1561944604,"201051344000648","174011545737251",26.22,23.00,0,330.03,341.45,6.5,4.4,0.022,1344345.9,1344345.9,6051,0,0,0,L,1122011218,1,121.10,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561944631,618838.00
06/30/2019 21:30,2,0.219,ACTIVE,213.29,335.14,60.006,1561944604,"201051344000645","174011545737251",26.86,23.30,0,330.63,341.15,6.0,3.9,0.018,1349817.0,1349817.0,6053,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561944632,618839.00
06/30/2019 21:30,2,0.238,ACTIVE,212.83,334.84,60.001,1561944604,"201051344000569","174011545737251",27.33,23.80,0,329.73,340.85,6.6,4.5,0.018,1366621.6,1366621.6,6056,0,0,0,L,1122011218,1,120.88,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561944633,618840.00
06/30/2019 21:30,2,0.279,ACTIVE,213.06,338.44,60.001,1561944604,"179051228000119","174011545737251",27.21,25.50,0,330.33,345.06,7.7,5.5,0.013,152900.7,152900.7,6108,0,0,0,L,46974696,1,121.33,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561944634,618841.00
06/30/2019 21:45,2,0.094,ALERT,213.06,298.47,60.038,1561945505,"201051344000579","174011545737251",29.68,22.50,0,298.17,339.65,2.8,0.8,0.000,1367676.7,1367676.7,6060,0,0,0,L,1122011218,1,121.10,122.46,0002,18,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561945507,618842.00
06/30/2019 21:45,2,0.145,ALERT,213.96,303.88,60.028,1561945505,"201051344001025","174011545737251",24.55,21.50,0,297.87,340.85,3.6,1.6,0.000,1352025.4,1352025.4,6057,0,0,0,L,1122011218,1,122.23,122.23,0002,18,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561945509,618843.00
06/30/2019 21:45,2,0.168,ALERT,214.19,299.37,60.028,1561945505,"201051344001093","174011545737251",22.22,22.00,0,298.47,341.45,3.8,1.8,0.000,1334451.1,1334451.1,6070,0,0,0,L,1122011218,1,122.46,122.23,0002,22,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561945511,618844.00
06/30/2019 21:45,2,0.152,ALERT,212.83,297.87,60.033,1561945505,"201051344000458","174011545737251",22.13,23.00,0,297.57,339.04,3.4,1.4,0.000,1348937.5,1348937.5,6048,0,0,0,L,1122011218,1,121.33,122.68,0002,20,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561945513,618845.00
06/30/2019 21:45,2,0.162,ALERT,214.19,299.97,60.038,1561945505,"201051344000890","174011545737251",23.74,23.00,0,299.07,341.45,3.9,1.9,0.000,1349594.9,1349594.9,6061,0,0,0,L,1122011218,1,122.68,121.78,0002,23,0,0,0,0,0,0,20,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561945515,618846.00
06/30/2019 21:45,2,0.109,ALERT,212.83,297.57,60.033,1561945505,"201051344000988","174011545737251",17.87,22.00,0,294.56,338.74,2.0,0.0,0.000,1030303.6,1030303.6,6059,0,0,0,L,1122011218,1,121.10,122.91,0002,18,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561945516,618847.00
06/30/2019 21:45,2,0.150,ALERT,214.64,299.97,60.054,1561945505,"201051344000582","174011545737251",21.47,21.50,0,299.07,340.85,3.3,1.3,0.000,1327189.0,1327189.0,6052,0,0,0,L,1122011218,1,122.68,122.68,0002,20,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561945518,618848.00
06/30/2019 21:45,2,0.156,ALERT,212.83,298.47,60.043,1561945505,"201051344000868","174011545737251",23.06,21.50,0,297.57,339.04,3.6,1.6,0.000,1335175.1,1335175.1,6051,0,0,0,L,1122011218,1,121.10,123.14,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561945520,618849.00
06/30/2019 21:45,2,0.152,ALERT,213.29,298.17,60.043,1561945505,"201051344000576","174011545737251",20.44,21.80,0,297.26,340.25,3.2,1.1,0.000,1351896.6,1351896.6,6067,0,0,0,L,1122011218,1,121.55,122.68,0002,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561945522,618850.00
06/30/2019 21:45,2,0.145,ALERT,213.06,297.57,60.049,1561945505,"201051344001158","174011545737251",22.46,22.30,0,296.66,339.34,3.3,1.2,0.000,1329126.5,1329126.5,6052,0,0,0,L,1122011218,1,121.10,122.68,0002,22,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561945524,618851.00
06/30/2019 21:45,2,0.143,ALERT,214.41,298.77,60.006,1561945505,"201051344000917","174011545737251",22.46,22.30,0,297.26,342.05,3.3,1.2,0.000,1344111.5,1344111.5,6065,0,0,0,L,1122011218,1,122.46,122.68,0002,20,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561945525,618852.00
06/30/2019 21:45,2,0.152,ALERT,214.41,298.77,60.043,1561945505,"201051344000417","174011545737251",17.89,21.80,0,296.66,338.74,2.8,0.8,0.000,1066769.8,1066769.8,6074,0,0,0,L,1122011218,1,122.23,122.46,0002,19,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561945527,618853.00
06/30/2019 21:45,2,0.127,ALERT,214.64,299.37,60.038,1561945505,"201051344000685","174011545737251",21.17,21.80,0,298.47,341.75,2.8,0.7,0.000,1350346.6,1350346.6,6060,0,0,0,L,1122011218,1,123.36,122.23,0002,20,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561945529,618854.00
06/30/2019 21:45,2,0.152,ALERT,214.41,298.47,60.043,1561945505,"201051344000651","174011545737251",21.41,21.30,0,298.17,341.15,3.3,1.3,0.000,1344282.9,1344282.9,6058,0,0,0,L,1122011218,1,122.91,122.23,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561945531,618855.00
06/30/2019 21:45,2,0.143,ALERT,212.83,298.77,60.028,1561945505,"201051344000594","174011545737251",23.89,24.30,0,296.66,339.04,3.5,1.4,0.000,1354904.8,1354904.8,6060,0,0,0,L,1122011218,1,121.33,122.68,0002,21,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561945533,618856.00
06/30/2019 21:45,2,0.152,ALERT,213.06,297.57,60.038,1561945505,"201051344000469","174011545737251",23.66,21.30,0,296.06,339.65,3.7,1.6,0.000,1334918.9,1334918.9,6062,0,0,0,L,1122011218,1,120.88,123.14,0002,19,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561945535,618857.00
06/30/2019 21:45,2,0.174,ALERT,214.41,299.67,60.049,1561945505,"201051344000585","174011545737251",23.32,21.80,0,297.87,341.45,4.1,2.0,0.000,1359075.8,1359075.8,6053,0,0,0,L,1122011218,1,122.23,122.91,0002,19,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561945536,618858.00
06/30/2019 21:45,2,0.137,ALERT,213.74,297.87,60.012,1561945505,"201051344000853","174011545737251",22.72,22.30,0,297.26,341.15,3.1,1.1,0.000,1357863.3,1357863.3,6055,0,0,0,L,1122011218,1,122.01,123.14,0002,22,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561945538,618859.00
06/30/2019 21:45,2,0.135,ALERT,214.64,299.67,60.033,1561945505,"201051344001145","174011545737251",22.58,21.50,0,299.07,341.75,3.1,1.1,0.000,1358925.9,1358925.9,6074,0,0,0,L,1122011218,1,122.68,122.46,0002,21,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561945540,618860.00
06/30/2019 21:45,2,0.148,ALERT,214.41,299.07,60.038,1561945505,"201051344000438","174011545737251",23.80,22.00,0,298.77,341.45,3.6,1.5,0.000,1352388.8,1352388.8,6056,0,0,0,L,1122011218,1,122.91,122.46,0002,22,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561945542,618861.00
06/30/2019 21:45,2,0.168,ALERT,213.96,299.37,60.049,1561945505,"201051344001135","174011545737251",23.66,21.80,0,298.47,340.55,4.1,2.0,0.000,1339585.3,1339585.3,6054,0,0,0,L,1122011218,1,122.46,122.23,0002,21,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561945544,618862.00
06/30/2019 21:45,2,0.166,ALERT,213.06,298.17,60.038,1561945505,"201051344000983","174011545737251",23.24,22.30,0,297.26,339.95,4.0,1.9,0.000,1355915.9,1355915.9,6052,0,0,0,L,1122011218,1,121.33,122.68,0002,21,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561945546,618863.00
06/30/2019 21:45,2,0.164,ALERT,214.41,299.07,60.033,1561945505,"201051344001203","174011545737251",20.83,22.00,0,298.77,342.35,3.5,1.4,0.000,1347515.7,1347515.7,6066,0,0,0,L,1122011218,1,123.14,122.01,0002,19,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561945547,618864.00
06/30/2019 21:45,2,0.146,ALERT,214.19,299.67,60.028,1561945505,"201051344001230","174011545737251",21.09,21.80,0,298.77,341.15,3.1,1.1,0.000,1342610.7,1342610.7,6081,0,0,0,L,1122011218,1,122.68,122.01,0002,19,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561945549,618865.00
06/30/2019 21:45,2,0.158,ALERT,213.74,299.07,60.054,1561945505,"201051344000646","174011545737251",21.35,21.80,0,297.87,340.85,3.4,1.4,0.000,1336488.8,1336488.8,6069,0,0,0,L,1122011218,1,122.68,122.01,0002,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561945551,618866.00
06/30/2019 21:45,2,0.148,ALERT,213.29,297.57,60.028,1561945505,"201051344000867","174011545737251",23.34,23.00,0,296.96,339.65,3.5,1.5,0.000,1333147.0,1333147.0,6056,0,0,0,L,1122011218,1,121.78,122.68,0002,20,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561945553,618867.00
06/30/2019 21:45,2,0.143,ALERT,213.51,297.26,60.028,1561945505,"201051344000633","174011545737251",23.28,23.00,0,295.16,343.85,3.4,1.3,0.000,1330241.5,1330241.5,6067,0,0,0,L,1122011218,1,121.78,123.14,0002,23,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561945555,618868.00
06/30/2019 21:45,2,0.158,ALERT,213.96,299.37,60.001,1561945505,"201051344000955","174011545737251",22.74,22.30,0,298.47,340.55,3.6,1.6,0.000,1357112.4,1357112.4,6064,0,0,0,L,1122011218,1,122.01,122.23,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561945557,618869.00
06/30/2019 21:45,2,0.143,ALERT,213.29,297.26,60.033,1561945505,"201051344000648","174011545737251",23.16,22.00,0,296.36,340.55,3.4,1.3,0.000,1344346.7,1344346.7,6052,0,0,0,L,1122011218,1,120.88,123.14,0002,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561945559,618870.00
06/30/2019 21:45,2,0.135,ALERT,213.51,297.57,60.028,1561945505,"201051344000645","174011545737251",21.63,22.30,0,296.96,339.95,3.0,0.9,0.000,1349817.6,1349817.6,6054,0,0,0,L,1122011218,1,121.78,123.14,0002,20,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561945560,618871.00
06/30/2019 21:45,2,0.145,ALERT,213.06,298.17,60.028,1561945505,"201051344000569","174011545737251",23.20,22.50,0,297.57,339.34,3.4,1.4,0.000,1366622.4,1366622.4,6057,0,0,0,L,1122011218,1,120.88,123.14,0002,20,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561945562,618872.00
06/30/2019 21:45,2,0.191,ALERT,213.29,296.96,60.028,1561945505,"179051228000119","174011545737251",23.12,24.30,0,295.76,356.48,4.5,2.4,0.000,152900.8,152900.8,6109,0,0,0,L,46974696,1,121.33,123.59,0000,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561945564,618873.00
06/30/2019 22:00,2,0.094,ALERT,212.16,297.26,59.964,1561946404,"201051344000579","174011545737251",26.58,21.30,0,296.36,301.17,2.5,0.5,0.000,1367676.9,1367676.9,6062,0,0,0,L,1122011218,1,120.65,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1561946406,618874.00
06/30/2019 22:00,2,0.066,ALERT,212.83,296.96,60.017,1561946404,"201051344001025","174011545737251",26.54,20.30,0,296.36,305.38,1.8,0.0,0.000,1352025.5,1352025.5,6059,0,0,0,L,1122011218,1,121.55,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1561946407,618875.00
06/30/2019 22:00,2,0.096,ALERT,213.06,297.57,60.022,1561946404,"201051344001093","174011545737251",25.29,21.00,0,296.66,300.57,2.5,0.5,0.000,1334451.3,1334451.3,6072,0,0,0,L,1122011218,1,122.01,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561946409,618876.00
06/30/2019 22:00,2,0.068,ALERT,211.93,296.66,60.012,1561946404,"201051344000458","174011545737251",25.98,21.50,0,296.06,299.67,1.8,0.0,0.000,1348937.5,1348937.5,6050,0,0,0,L,1122011218,1,120.88,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1561946411,618877.00
06/30/2019 22:00,2,0.096,ALERT,212.83,297.87,59.980,1561946404,"201051344000890","174011545737251",26.30,21.50,0,297.26,301.77,2.5,0.5,0.000,1349595.1,1349595.1,6063,0,0,0,L,1122011218,1,122.01,121.10,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1561946413,618878.00
06/30/2019 22:00,2,0.051,ALERT,211.93,296.66,60.012,1561946404,"201051344000988","174011545737251",16.98,20.70,0,293.36,299.07,0.9,0.0,0.000,1030303.6,1030303.6,6061,0,0,0,L,1122011218,1,120.65,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1561946415,618879.00
06/30/2019 22:00,2,0.062,ALERT,213.29,298.47,60.006,1561946404,"201051344000582","174011545737251",25.98,20.30,0,297.26,301.47,1.7,0.0,0.000,1327189.1,1327189.1,6054,0,0,0,L,1122011218,1,122.01,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1561946417,618880.00
06/30/2019 22:00,2,0.074,ALERT,212.16,297.26,60.012,1561946404,"201051344000868","174011545737251",25.74,20.30,0,296.36,299.97,2.0,0.0,0.000,1335175.2,1335175.2,6053,0,0,0,L,1122011218,1,120.65,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1561946418,618881.00
06/30/2019 22:00,2,0.061,ALERT,212.61,297.26,60.017,1561946404,"201051344000576","174011545737251",25.13,20.30,0,295.76,299.37,1.6,0.0,0.000,1351896.7,1351896.7,6069,0,0,0,L,1122011218,1,121.10,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1561946420,618882.00
06/30/2019 22:00,2,0.057,ALERT,212.38,296.36,60.049,1561946404,"201051344001158","174011545737251",25.96,20.70,0,295.16,298.77,1.6,0.0,0.000,1329126.5,1329126.5,6054,0,0,0,L,1122011218,1,120.65,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1561946422,618883.00
06/30/2019 22:00,2,0.066,ALERT,213.06,297.26,60.022,1561946404,"201051344000917","174011545737251",25.33,21.30,0,295.46,299.97,1.8,0.0,0.000,1344111.5,1344111.5,6067,0,0,0,L,1122011218,1,121.78,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561946424,618884.00
06/30/2019 22:00,2,0.105,ALERT,213.06,297.26,60.006,1561946404,"201051344000417","174011545737251",16.32,21.00,0,296.06,300.27,1.8,0.0,0.000,1066769.8,1066769.8,6076,0,0,0,L,1122011218,1,121.78,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1561946426,618885.00
06/30/2019 22:00,2,0.039,ALERT,213.29,297.57,60.022,1561946404,"201051344000685","174011545737251",25.70,20.70,0,296.66,300.57,1.1,0.0,0.000,1350346.6,1350346.6,6062,0,0,0,L,1122011218,1,122.68,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1561946428,618886.00
06/30/2019 22:00,2,0.057,ALERT,213.06,296.96,60.017,1561946404,"201051344000651","174011545737251",25.86,20.00,0,296.06,299.97,1.5,0.0,0.000,1344282.9,1344282.9,6060,0,0,0,L,1122011218,1,122.23,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1561946430,618887.00
06/30/2019 22:00,2,0.068,ALERT,211.93,297.57,60.017,1561946404,"201051344000594","174011545737251",26.40,22.80,0,295.46,299.37,1.9,0.0,0.000,1354904.9,1354904.9,6062,0,0,0,L,1122011218,1,120.65,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1561946431,618888.00
06/30/2019 22:00,2,0.070,ALERT,212.16,296.66,60.038,1561946404,"201051344000469","174011545737251",25.35,19.80,0,294.86,298.47,1.8,0.0,0.000,1334919.0,1334919.0,6064,0,0,0,L,1122011218,1,120.20,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1561946433,618889.00
06/30/2019 22:00,2,0.094,ALERT,213.06,297.57,60.028,1561946404,"201051344000585","174011545737251",23.50,20.70,0,296.06,300.57,2.3,0.3,0.000,1359076.0,1359076.0,6055,0,0,0,L,1122011218,1,121.55,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1561946435,618890.00
06/30/2019 22:00,2,0.059,ALERT,212.61,296.66,60.022,1561946404,"201051344000853","174011545737251",26.28,20.70,0,295.76,299.07,1.6,0.0,0.000,1357863.4,1357863.4,6057,0,0,0,L,1122011218,1,121.33,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1561946437,618891.00
06/30/2019 22:00,2,0.068,ALERT,213.29,298.17,60.028,1561946404,"201051344001145","174011545737251",25.54,20.30,0,297.26,301.17,1.8,0.0,0.000,1358925.9,1358925.9,6076,0,0,0,L,1122011218,1,122.01,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561946439,618892.00
06/30/2019 22:00,2,0.072,ALERT,213.06,297.57,60.038,1561946404,"201051344000438","174011545737251",25.80,20.70,0,296.66,300.87,1.9,0.0,0.000,1352388.9,1352388.9,6058,0,0,0,L,1122011218,1,122.23,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1561946441,618893.00
06/30/2019 22:00,2,0.088,ALERT,212.61,297.57,60.022,1561946404,"201051344001135","174011545737251",26.22,20.70,0,296.66,300.87,2.4,0.4,0.000,1339585.4,1339585.4,6056,0,0,0,L,1122011218,1,121.78,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1561946443,618894.00
06/30/2019 22:00,2,0.088,ALERT,212.38,297.26,60.033,1561946404,"201051344000983","174011545737251",25.66,21.00,0,296.06,299.37,2.3,0.3,0.000,1355916.1,1355916.1,6054,0,0,0,L,1122011218,1,120.88,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1561946445,618895.00
06/30/2019 22:00,2,0.074,ALERT,213.06,297.26,60.028,1561946404,"201051344001203","174011545737251",25.03,20.70,0,296.66,302.07,1.9,0.0,0.000,1347515.8,1347515.8,6068,0,0,0,L,1122011218,1,122.46,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1561946446,618896.00
06/30/2019 22:00,2,0.000,ALERT,212.83,297.87,60.028,1561946404,"201051344001230","174011545737251",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,1342610.8,1342610.8,6083,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561946448,618897.00
06/30/2019 22:00,2,0.059,ALERT,212.38,297.26,60.028,1561946404,"201051344000646","174011545737251",25.11,20.70,0,295.76,299.97,1.5,0.0,0.000,1336488.9,1336488.9,6071,0,0,0,L,1122011218,1,121.78,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1561946450,618898.00
06/30/2019 22:00,2,0.076,ALERT,212.38,296.66,60.033,1561946404,"201051344000867","174011545737251",24.17,21.50,0,295.46,299.37,1.9,0.0,0.000,1333147.1,1333147.1,6058,0,0,0,L,1122011218,1,121.33,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1561946452,618899.00
06/30/2019 22:00,2,0.068,ALERT,212.61,296.36,60.033,1561946404,"201051344000633","174011545737251",25.31,21.50,0,293.96,298.47,1.8,0.0,0.000,1330241.5,1330241.5,6069,0,0,0,L,1122011218,1,121.33,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1561946454,618900.00
06/30/2019 22:00,2,0.082,ALERT,212.38,297.57,60.038,1561946404,"201051344000955","174011545737251",25.52,21.00,0,296.66,300.27,2.1,0.1,0.000,1357112.5,1357112.5,6066,0,0,0,L,1122011218,1,121.33,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1561946455,618901.00
06/30/2019 22:00,2,0.072,ALERT,212.38,296.06,59.990,1561946404,"201051344000648","174011545737251",25.60,20.30,0,295.16,299.07,1.9,0.0,0.000,1344346.8,1344346.8,6054,0,0,0,L,1122011218,1,120.42,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1561946457,618902.00
06/30/2019 22:00,2,0.047,ALERT,212.61,296.66,60.033,1561946404,"201051344000645","174011545737251",25.80,21.30,0,295.46,299.07,1.2,0.0,0.000,1349817.7,1349817.7,6056,0,0,0,L,1122011218,1,121.33,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1561946459,618903.00
06/30/2019 22:00,2,0.074,ALERT,212.16,297.26,60.059,1561946404,"201051344000569","174011545737251",25.84,21.00,0,296.06,299.67,1.9,0.0,0.000,1366622.5,1366622.5,6059,0,0,0,L,1122011218,1,120.42,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1561946461,618904.00
06/30/2019 22:00,2,0.000,ALERT,212.38,296.36,60.033,1561946404,"179051228000119","174011545737251",0.00,22.80,0,293.96,298.47,0.0,0.0,0.000,152901.1,152901.1,6111,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561946463,618905.00
06/30/2019 22:15,2,0.000,ALERT,212.61,297.26,59.996,1561947304,"201051344000579","174011545737251",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,1367676.9,1367676.9,6064,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1561947306,618906.00
06/30/2019 22:15,2,0.000,ALERT,213.74,297.87,59.985,1561947304,"201051344001025","174011545737251",0.00,19.30,0,295.46,300.27,0.0,0.0,0.000,1352025.5,1352025.5,6061,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1561947308,618907.00
06/30/2019 22:15,2,0.000,ALERT,213.96,298.47,59.996,1561947304,"201051344001093","174011545737251",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,1334451.3,1334451.3,6074,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1561947310,618908.00
06/30/2019 22:15,2,0.000,ALERT,212.83,297.26,60.001,1561947304,"201051344000458","174011545737251",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,1348937.5,1348937.5,6052,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1561947312,618909.00
06/30/2019 22:15,2,0.000,ALERT,213.74,298.77,60.043,1561947304,"201051344000890","174011545737251",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,1349595.1,1349595.1,6065,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1561947313,618910.00
06/30/2019 22:15,2,0.000,ALERT,212.83,296.66,59.980,1561947304,"201051344000988","174011545737251",0.00,19.80,0,292.16,298.17,0.0,0.0,0.000,1030303.6,1030303.6,6063,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1561947315,618911.00
06/30/2019 22:15,2,0.000,ALERT,214.41,299.37,60.028,1561947304,"201051344000582","174011545737251",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,1327189.1,1327189.1,6056,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1561947317,618912.00
06/30/2019 22:15,2,0.000,ALERT,212.83,297.26,60.028,1561947304,"201051344000868","174011545737251",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,1335175.2,1335175.2,6055,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1561947319,618913.00
06/30/2019 22:15,2,0.000,ALERT,213.29,297.26,59.996,1561947304,"201051344000576","174011545737251",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,1351896.7,1351896.7,6071,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1561947321,618914.00
06/30/2019 22:15,2,0.000,ALERT,213.06,296.66,59.969,1561947304,"201051344001158","174011545737251",0.00,19.50,0,294.26,297.87,0.0,0.0,0.000,1329126.5,1329126.5,6056,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1561947322,618915.00
06/30/2019 22:15,2,0.000,ALERT,213.96,297.87,59.990,1561947304,"201051344000917","174011545737251",0.00,20.30,0,294.56,299.07,0.0,0.0,0.000,1344111.5,1344111.5,6069,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1561947324,618916.00
06/30/2019 22:15,2,0.000,ALERT,213.96,297.87,60.006,1561947304,"201051344000417","174011545737251",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,1066769.8,1066769.8,6078,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1561947326,618917.00
06/30/2019 22:15,2,0.000,ALERT,214.19,298.47,60.006,1561947304,"201051344000685","174011545737251",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,1350346.6,1350346.6,6064,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1561947328,618918.00
06/30/2019 22:15,2,0.000,ALERT,213.96,297.87,60.012,1561947304,"201051344000651","174011545737251",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,1344282.9,1344282.9,6062,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1561947330,618919.00
06/30/2019 22:15,2,0.000,ALERT,212.83,297.87,60.001,1561947304,"201051344000594","174011545737251",0.00,21.50,0,294.86,299.07,0.0,0.0,0.000,1354904.9,1354904.9,6064,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1561947332,618920.00
06/30/2019 22:15,2,0.000,ALERT,212.83,296.66,60.043,1561947304,"201051344000469","174011545737251",0.00,19.00,0,293.66,298.17,0.0,0.0,0.000,1334919.0,1334919.0,6066,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1561947333,618921.00
06/30/2019 22:15,2,0.000,ALERT,213.96,298.47,60.006,1561947304,"201051344000585","174011545737251",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,1359076.0,1359076.0,6057,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1561947335,618922.00
06/30/2019 22:15,2,0.000,ALERT,213.51,296.96,60.006,1561947304,"201051344000853","174011545737251",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,1357863.4,1357863.4,6059,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1561947337,618923.00
06/30/2019 22:15,2,0.000,ALERT,214.19,298.77,60.017,1561947304,"201051344001145","174011545737251",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,1358925.9,1358925.9,6078,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561947339,618924.00
06/30/2019 22:15,2,0.000,ALERT,213.96,298.47,60.022,1561947304,"201051344000438","174011545737251",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,1352388.9,1352388.9,6060,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1561947341,618925.00
06/30/2019 22:15,2,0.000,ALERT,213.74,298.47,59.980,1561947304,"201051344001135","174011545737251",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,1339585.4,1339585.4,6058,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1561947343,618926.00
06/30/2019 22:15,2,0.000,ALERT,213.06,297.26,60.012,1561947304,"201051344000983","174011545737251",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,1355916.1,1355916.1,6056,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1561947345,618927.00
