ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2019 22:15,2,0.000,ALERT,213.96,298.17,60.001,1561947304,"201051344001203","174011545737251",0.00,19.80,0,295.46,301.47,0.0,0.0,0.000,1347515.8,1347515.8,6070,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1561947346,618928.00
06/30/2019 22:15,2,0.000,ALERT,213.74,298.77,59.990,1561947304,"201051344001230","174011545737251",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,1342610.8,1342610.8,6085,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561947348,618929.00
06/30/2019 22:15,2,0.000,ALERT,213.51,298.17,60.049,1561947304,"201051344000646","174011545737251",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,1336488.9,1336488.9,6073,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1561947350,618930.00
06/30/2019 22:15,2,0.000,ALERT,213.29,296.96,60.022,1561947304,"201051344000867","174011545737251",0.00,20.30,0,294.56,299.07,0.0,0.0,0.000,1333147.1,1333147.1,6060,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1561947352,618931.00
06/30/2019 22:15,2,0.000,ALERT,213.51,296.66,60.022,1561947304,"201051344000633","174011545737251",0.00,20.00,0,292.76,297.87,0.0,0.0,0.000,1330241.5,1330241.5,6071,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1561947354,618932.00
06/30/2019 22:15,2,0.000,ALERT,213.51,298.77,60.017,1561947304,"201051344000955","174011545737251",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,1357112.5,1357112.5,6068,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1561947355,618933.00
06/30/2019 22:15,2,0.000,ALERT,213.06,296.36,59.985,1561947304,"201051344000648","174011545737251",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,1344346.8,1344346.8,6056,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1561947357,618934.00
06/30/2019 22:15,2,0.000,ALERT,213.29,296.66,60.049,1561947304,"201051344000645","174011545737251",0.00,20.00,0,294.86,298.47,0.0,0.0,0.000,1349817.7,1349817.7,6058,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1561947359,618935.00
06/30/2019 22:15,2,0.000,ALERT,213.06,297.57,60.022,1561947304,"201051344000569","174011545737251",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,1366622.5,1366622.5,6061,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1561947361,618936.00
06/30/2019 22:15,2,0.000,ALERT,213.06,296.36,60.012,1561947304,"179051228000119","174011545737251",0.00,21.50,0,293.06,297.87,0.0,0.0,0.000,152901.1,152901.1,6113,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561947363,618937.00
06/30/2019 22:30,2,0.000,ALERT,211.93,296.96,60.001,1561948204,"201051344000579","174011545737251",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,1367676.9,1367676.9,6066,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561948206,618938.00
06/30/2019 22:30,2,0.000,ALERT,212.16,296.36,60.001,1561948204,"201051344001025","174011545737251",0.00,18.70,0,295.46,300.27,0.0,0.0,0.000,1352025.5,1352025.5,6063,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561948208,618939.00
06/30/2019 22:30,2,0.000,ALERT,212.38,296.66,60.006,1561948204,"201051344001093","174011545737251",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,1334451.3,1334451.3,6076,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561948210,618940.00
06/30/2019 22:30,2,0.000,ALERT,211.93,296.66,60.006,1561948204,"201051344000458","174011545737251",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,1348937.5,1348937.5,6054,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561948212,618941.00
06/30/2019 22:30,2,0.000,ALERT,212.16,297.26,60.022,1561948204,"201051344000890","174011545737251",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,1349595.1,1349595.1,6067,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561948214,618942.00
06/30/2019 22:30,2,0.000,ALERT,211.93,296.66,60.012,1561948204,"201051344000988","174011545737251",0.00,19.00,0,292.46,298.17,0.0,0.0,0.000,1030303.6,1030303.6,6065,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561948216,618943.00
06/30/2019 22:30,2,0.000,ALERT,212.61,297.87,60.043,1561948204,"201051344000582","174011545737251",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,1327189.1,1327189.1,6058,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561948217,618944.00
06/30/2019 22:30,2,0.000,ALERT,211.93,297.26,60.038,1561948204,"201051344000868","174011545737251",0.00,18.70,0,295.76,299.07,0.0,0.0,0.000,1335175.2,1335175.2,6057,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561948219,618945.00
06/30/2019 22:30,2,0.000,ALERT,212.38,296.96,59.975,1561948204,"201051344000576","174011545737251",0.00,18.70,0,294.86,298.47,0.0,0.0,0.000,1351896.7,1351896.7,6073,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561948221,618946.00
06/30/2019 22:30,2,0.000,ALERT,211.93,296.36,60.033,1561948204,"201051344001158","174011545737251",0.00,18.70,0,294.26,297.87,0.0,0.0,0.000,1329126.5,1329126.5,6058,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561948223,618947.00
06/30/2019 22:30,2,0.000,ALERT,212.38,296.36,60.033,1561948204,"201051344000917","174011545737251",0.00,19.50,0,294.86,299.37,0.0,0.0,0.000,1344111.5,1344111.5,6071,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561948225,618948.00
06/30/2019 22:30,2,0.000,ALERT,212.38,296.36,60.022,1561948204,"201051344000417","174011545737251",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,1066769.8,1066769.8,6080,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561948227,618949.00
06/30/2019 22:30,2,0.000,ALERT,212.38,296.96,60.028,1561948204,"201051344000685","174011545737251",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,1350346.6,1350346.6,6066,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561948229,618950.00
06/30/2019 22:30,2,0.000,ALERT,212.38,296.36,60.017,1561948204,"201051344000651","174011545737251",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,1344282.9,1344282.9,6064,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561948230,618951.00
06/30/2019 22:30,2,0.000,ALERT,211.70,297.26,60.028,1561948204,"201051344000594","174011545737251",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,1354904.9,1354904.9,6066,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561948232,618952.00
06/30/2019 22:30,2,0.000,ALERT,211.93,296.36,60.028,1561948204,"201051344000469","174011545737251",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,1334919.0,1334919.0,6068,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561948234,618953.00
06/30/2019 22:30,2,0.000,ALERT,212.38,296.96,60.017,1561948204,"201051344000585","174011545737251",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,1359076.0,1359076.0,6059,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561948236,618954.00
06/30/2019 22:30,2,0.000,ALERT,212.61,296.66,60.033,1561948204,"201051344000853","174011545737251",0.00,18.70,0,295.16,298.77,0.0,0.0,0.000,1357863.4,1357863.4,6061,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561948238,618955.00
06/30/2019 22:30,2,0.000,ALERT,212.61,297.26,60.028,1561948204,"201051344001145","174011545737251",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,1358925.9,1358925.9,6080,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561948239,618956.00
06/30/2019 22:30,2,0.000,ALERT,212.38,296.96,60.028,1561948204,"201051344000438","174011545737251",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,1352388.9,1352388.9,6062,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561948241,618957.00
06/30/2019 22:30,2,0.000,ALERT,211.93,296.96,60.028,1561948204,"201051344001135","174011545737251",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,1339585.4,1339585.4,6060,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561948243,618958.00
06/30/2019 22:30,2,0.000,ALERT,211.93,296.96,60.028,1561948204,"201051344000983","174011545737251",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,1355916.1,1355916.1,6058,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561948245,618959.00
06/30/2019 22:30,2,0.000,ALERT,212.16,296.66,59.985,1561948204,"201051344001203","174011545737251",0.00,19.00,0,295.76,301.77,0.0,0.0,0.000,1347515.8,1347515.8,6072,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561948247,618960.00
06/30/2019 22:30,2,0.000,ALERT,212.16,297.26,60.022,1561948204,"201051344001230","174011545737251",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,1342610.8,1342610.8,6087,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561948249,618961.00
06/30/2019 22:30,2,0.000,ALERT,211.70,296.66,60.022,1561948204,"201051344000646","174011545737251",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,1336488.9,1336488.9,6075,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561948250,618962.00
06/30/2019 22:30,2,0.000,ALERT,212.16,296.66,60.022,1561948204,"201051344000867","174011545737251",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,1333147.1,1333147.1,6062,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561948252,618963.00
06/30/2019 22:30,2,0.000,ALERT,212.61,296.36,60.017,1561948204,"201051344000633","174011545737251",0.00,19.30,0,292.76,297.87,0.0,0.0,0.000,1330241.5,1330241.5,6073,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561948254,618964.00
06/30/2019 22:30,2,0.000,ALERT,211.70,296.66,60.017,1561948204,"201051344000955","174011545737251",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,1357112.5,1357112.5,6070,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561948256,618965.00
06/30/2019 22:30,2,0.000,ALERT,212.16,296.36,60.049,1561948204,"201051344000648","174011545737251",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,1344346.8,1344346.8,6058,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561948258,618966.00
06/30/2019 22:30,2,0.000,ALERT,212.38,296.66,60.043,1561948204,"201051344000645","174011545737251",0.00,19.30,0,294.86,298.17,0.0,0.0,0.000,1349817.7,1349817.7,6060,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561948260,618967.00
06/30/2019 22:30,2,0.000,ALERT,211.93,297.57,60.028,1561948204,"201051344000569","174011545737251",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,1366622.5,1366622.5,6063,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561948261,618968.00
06/30/2019 22:30,2,0.000,ALERT,212.16,296.36,60.028,1561948204,"179051228000119","174011545737251",0.00,20.70,0,293.36,297.87,0.0,0.0,0.000,152901.1,152901.1,6115,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561948263,618969.00
06/30/2019 22:45,2,0.000,ALERT,212.61,297.87,60.043,1561949104,"201051344000579","174011545737251",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,1367676.9,1367676.9,6068,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561949106,618970.00
06/30/2019 22:45,2,0.000,ALERT,213.29,297.57,60.022,1561949104,"201051344001025","174011545737251",0.00,18.00,0,294.56,299.67,0.0,0.0,0.000,1352025.5,1352025.5,6065,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561949108,618971.00
06/30/2019 22:45,2,0.000,ALERT,213.51,298.17,60.012,1561949104,"201051344001093","174011545737251",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,1334451.3,1334451.3,6078,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561949110,618972.00
06/30/2019 22:45,2,0.000,ALERT,212.61,297.26,60.054,1561949104,"201051344000458","174011545737251",0.00,19.00,0,294.56,299.37,0.0,0.0,0.000,1348937.5,1348937.5,6056,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561949112,618973.00
06/30/2019 22:45,2,0.000,ALERT,213.29,298.47,60.022,1561949104,"201051344000890","174011545737251",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,1349595.1,1349595.1,6069,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561949114,618974.00
06/30/2019 22:45,2,0.000,ALERT,212.61,297.57,60.017,1561949104,"201051344000988","174011545737251",0.00,18.70,0,292.16,298.17,0.0,0.0,0.000,1030303.6,1030303.6,6067,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561949115,618975.00
06/30/2019 22:45,2,0.000,ALERT,213.74,298.77,60.022,1561949104,"201051344000582","174011545737251",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,1327189.1,1327189.1,6060,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561949117,618976.00
06/30/2019 22:45,2,0.000,ALERT,212.61,297.87,60.022,1561949104,"201051344000868","174011545737251",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,1335175.2,1335175.2,6059,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561949119,618977.00
06/30/2019 22:45,2,0.000,ALERT,213.06,297.87,60.028,1561949104,"201051344000576","174011545737251",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,1351896.7,1351896.7,6075,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561949121,618978.00
06/30/2019 22:45,2,0.000,ALERT,212.61,296.96,60.022,1561949104,"201051344001158","174011545737251",0.00,18.00,0,293.96,297.87,0.0,0.0,0.000,1329126.5,1329126.5,6060,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561949123,618979.00
06/30/2019 22:45,2,0.000,ALERT,213.51,297.57,60.033,1561949104,"201051344000917","174011545737251",0.00,19.30,0,293.66,298.47,0.0,0.0,0.000,1344111.5,1344111.5,6073,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561949125,618980.00
06/30/2019 22:45,2,0.000,ALERT,213.74,297.57,60.028,1561949104,"201051344000417","174011545737251",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,1066769.8,1066769.8,6082,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561949126,618981.00
06/30/2019 22:45,2,0.000,ALERT,213.74,298.17,60.028,1561949104,"201051344000685","174011545737251",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,1350346.6,1350346.6,6068,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561949128,618982.00
06/30/2019 22:45,2,0.000,ALERT,213.74,297.57,60.033,1561949104,"201051344000651","174011545737251",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,1344282.9,1344282.9,6066,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561949130,618983.00
06/30/2019 22:45,2,0.000,ALERT,212.61,297.87,60.033,1561949104,"201051344000594","174011545737251",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,1354904.9,1354904.9,6068,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561949132,618984.00
06/30/2019 22:45,2,0.000,ALERT,212.83,297.26,60.028,1561949104,"201051344000469","174011545737251",0.00,17.80,0,293.66,298.17,0.0,0.0,0.000,1334919.0,1334919.0,6070,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561949134,618985.00
06/30/2019 22:45,2,0.000,ALERT,213.74,298.17,60.038,1561949104,"201051344000585","174011545737251",0.00,18.70,0,294.26,299.07,0.0,0.0,0.000,1359076.0,1359076.0,6061,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561949136,618986.00
06/30/2019 22:45,2,0.000,ALERT,213.29,297.26,60.043,1561949104,"201051344000853","174011545737251",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,1357863.4,1357863.4,6063,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561949137,618987.00
06/30/2019 22:45,2,0.000,ALERT,213.74,298.47,60.033,1561949104,"201051344001145","174011545737251",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,1358925.9,1358925.9,6082,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561949139,618988.00
06/30/2019 22:45,2,0.000,ALERT,213.51,297.87,60.012,1561949104,"201051344000438","174011545737251",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,1352388.9,1352388.9,6064,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561949141,618989.00
06/30/2019 22:45,2,0.000,ALERT,213.06,297.87,60.028,1561949104,"201051344001135","174011545737251",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,1339585.4,1339585.4,6062,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561949143,618990.00
06/30/2019 22:45,2,0.000,ALERT,212.83,297.87,60.017,1561949104,"201051344000983","174011545737251",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,1355916.1,1355916.1,6060,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561949145,618991.00
06/30/2019 22:45,2,0.000,ALERT,213.51,297.87,60.043,1561949104,"201051344001203","174011545737251",0.00,18.70,0,294.86,300.87,0.0,0.0,0.000,1347515.8,1347515.8,6074,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561949147,618992.00
06/30/2019 22:45,2,0.000,ALERT,213.29,298.47,60.028,1561949104,"201051344001230","174011545737251",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,1342610.8,1342610.8,6089,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561949148,618993.00
06/30/2019 22:45,2,0.000,ALERT,213.06,298.17,60.043,1561949104,"201051344000646","174011545737251",0.00,18.30,0,293.96,299.07,0.0,0.0,0.000,1336488.9,1336488.9,6077,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561949150,618994.00
06/30/2019 22:45,2,0.000,ALERT,213.06,297.57,60.033,1561949104,"201051344000867","174011545737251",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,1333147.1,1333147.1,6064,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561949152,618995.00
06/30/2019 22:45,2,0.000,ALERT,213.06,296.96,59.996,1561949104,"201051344000633","174011545737251",0.00,18.70,0,293.06,297.87,0.0,0.0,0.000,1330241.5,1330241.5,6075,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561949154,618996.00
06/30/2019 22:45,2,0.000,ALERT,213.06,298.17,60.033,1561949104,"201051344000955","174011545737251",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,1357112.5,1357112.5,6072,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561949156,618997.00
06/30/2019 22:45,2,0.000,ALERT,212.83,296.66,60.043,1561949104,"201051344000648","174011545737251",0.00,18.00,0,294.56,298.77,0.0,0.0,0.000,1344346.8,1344346.8,6060,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561949158,618998.00
06/30/2019 22:45,2,0.000,ALERT,213.06,297.26,60.022,1561949104,"201051344000645","174011545737251",0.00,19.00,0,295.16,298.47,0.0,0.0,0.000,1349817.7,1349817.7,6062,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561949160,618999.00
06/30/2019 22:45,2,0.000,ALERT,212.61,297.87,60.033,1561949104,"201051344000569","174011545737251",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,1366622.5,1366622.5,6065,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561949162,619000.00
06/30/2019 22:45,2,0.000,ALERT,212.83,296.96,60.049,1561949104,"179051228000119","174011545737251",0.00,20.00,0,293.36,297.87,0.0,0.0,0.000,152901.1,152901.1,6117,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561949163,619001.00
06/30/2019 23:00,2,0.000,ALERT,211.70,297.57,60.001,1561950004,"201051344000579","174011545737251",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,1367676.9,1367676.9,6070,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950006,619002.00
06/30/2019 23:00,2,0.000,ALERT,211.48,295.16,60.012,1561950004,"201051344001025","174011545737251",0.00,17.80,0,294.26,300.87,0.0,0.0,0.000,1352025.5,1352025.5,6067,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950008,619003.00
06/30/2019 23:00,2,0.000,ALERT,211.48,295.76,59.990,1561950004,"201051344001093","174011545737251",0.00,18.70,0,294.86,300.27,0.0,0.0,0.000,1334451.3,1334451.3,6080,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950010,619004.00
06/30/2019 23:00,2,0.000,ALERT,211.70,296.96,60.001,1561950004,"201051344000458","174011545737251",0.00,18.70,0,295.46,300.57,0.0,0.0,0.000,1348937.5,1348937.5,6058,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950012,619005.00
06/30/2019 23:00,2,0.000,ALERT,211.48,296.66,60.001,1561950004,"201051344000890","174011545737251",0.00,18.70,0,295.46,301.17,0.0,0.0,0.000,1349595.1,1349595.1,6071,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561950014,619006.00
06/30/2019 23:00,2,0.000,ALERT,211.70,296.96,59.964,1561950004,"201051344000988","174011545737251",0.00,18.30,0,292.76,299.37,0.0,0.0,0.000,1030303.6,1030303.6,6069,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950016,619007.00
06/30/2019 23:00,2,0.000,ALERT,211.93,296.96,60.001,1561950004,"201051344000582","174011545737251",0.00,17.80,0,295.76,301.17,0.0,0.0,0.000,1327189.1,1327189.1,6062,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950018,619008.00
06/30/2019 23:00,2,0.000,ALERT,211.93,297.57,59.996,1561950004,"201051344000868","174011545737251",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,1335175.2,1335175.2,6061,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950020,619009.00
06/30/2019 23:00,2,0.000,ALERT,212.16,297.26,59.996,1561950004,"201051344000576","174011545737251",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,1351896.7,1351896.7,6077,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950021,619010.00
06/30/2019 23:00,2,0.000,ALERT,211.70,296.96,59.996,1561950004,"201051344001158","174011545737251",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,1329126.5,1329126.5,6062,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950023,619011.00
06/30/2019 23:00,2,0.000,ALERT,211.48,295.46,59.964,1561950004,"201051344000917","174011545737251",0.00,18.70,0,293.66,299.97,0.0,0.0,0.000,1344111.5,1344111.5,6075,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950025,619012.00
06/30/2019 23:00,2,0.000,ALERT,211.70,295.46,60.001,1561950004,"201051344000417","174011545737251",0.00,18.30,0,294.26,299.67,0.0,0.0,0.000,1066769.8,1066769.8,6084,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950027,619013.00
06/30/2019 23:00,2,0.000,ALERT,211.93,296.06,59.996,1561950004,"201051344000685","174011545737251",0.00,18.00,0,294.86,300.27,0.0,0.0,0.000,1350346.6,1350346.6,6070,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561950029,619014.00
06/30/2019 23:00,2,0.000,ALERT,211.70,295.46,59.996,1561950004,"201051344000651","174011545737251",0.00,17.50,0,294.26,299.97,0.0,0.0,0.000,1344282.9,1344282.9,6068,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950031,619015.00
06/30/2019 23:00,2,0.000,ALERT,211.70,297.87,59.985,1561950004,"201051344000594","174011545737251",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,1354904.9,1354904.9,6070,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950033,619016.00
06/30/2019 23:00,2,0.000,ALERT,211.70,296.66,60.017,1561950004,"201051344000469","174011545737251",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,1334919.0,1334919.0,6072,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950034,619017.00
06/30/2019 23:00,2,0.000,ALERT,211.70,296.36,60.022,1561950004,"201051344000585","174011545737251",0.00,18.00,0,294.26,300.57,0.0,0.0,0.000,1359076.0,1359076.0,6063,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950036,619018.00
06/30/2019 23:00,2,0.000,ALERT,212.38,296.66,59.996,1561950004,"201051344000853","174011545737251",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,1357863.4,1357863.4,6065,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950038,619019.00
06/30/2019 23:00,2,0.000,ALERT,211.93,296.66,60.001,1561950004,"201051344001145","174011545737251",0.00,17.80,0,295.16,301.17,0.0,0.0,0.000,1358925.9,1358925.9,6084,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950040,619020.00
06/30/2019 23:00,2,0.000,ALERT,211.70,296.36,60.001,1561950004,"201051344000438","174011545737251",0.00,18.00,0,294.86,300.57,0.0,0.0,0.000,1352388.9,1352388.9,6066,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561950042,619021.00
06/30/2019 23:00,2,0.000,ALERT,211.25,296.06,60.001,1561950004,"201051344001135","174011545737251",0.00,18.00,0,294.86,300.87,0.0,0.0,0.000,1339585.4,1339585.4,6064,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950044,619022.00
06/30/2019 23:00,2,0.000,ALERT,211.93,297.26,59.996,1561950004,"201051344000983","174011545737251",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,1355916.1,1355916.1,6062,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950046,619023.00
06/30/2019 23:00,2,0.000,ALERT,211.70,296.06,60.001,1561950004,"201051344001203","174011545737251",0.00,18.00,0,294.86,302.07,0.0,0.0,0.000,1347515.8,1347515.8,6076,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561950047,619024.00
06/30/2019 23:00,2,0.000,ALERT,211.48,296.66,60.001,1561950004,"201051344001230","174011545737251",0.00,17.80,0,295.16,300.57,0.0,0.0,0.000,1342610.8,1342610.8,6091,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561950049,619025.00
06/30/2019 23:00,2,0.000,ALERT,211.03,296.06,60.001,1561950004,"201051344000646","174011545737251",0.00,18.00,0,294.26,299.97,0.0,0.0,0.000,1336488.9,1336488.9,6079,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950051,619026.00
06/30/2019 23:00,2,0.000,ALERT,212.16,297.26,60.006,1561950004,"201051344000867","174011545737251",0.00,18.70,0,294.56,300.27,0.0,0.0,0.000,1333147.1,1333147.1,6066,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561950053,619027.00
06/30/2019 23:00,2,0.000,ALERT,212.38,296.96,60.022,1561950004,"201051344000633","174011545737251",0.00,18.00,0,293.66,299.07,0.0,0.0,0.000,1330241.5,1330241.5,6077,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950055,619028.00
06/30/2019 23:00,2,0.000,ALERT,211.25,296.36,60.001,1561950004,"201051344000955","174011545737251",0.00,18.30,0,294.86,300.27,0.0,0.0,0.000,1357112.5,1357112.5,6074,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950057,619029.00
06/30/2019 23:00,2,0.000,ALERT,212.16,296.66,59.996,1561950004,"201051344000648","174011545737251",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,1344346.8,1344346.8,6062,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950058,619030.00
06/30/2019 23:00,2,0.000,ALERT,212.38,296.96,60.059,1561950004,"201051344000645","174011545737251",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,1349817.7,1349817.7,6064,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950060,619031.00
06/30/2019 23:00,2,0.000,ALERT,211.93,297.57,60.006,1561950004,"201051344000569","174011545737251",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,1366622.5,1366622.5,6067,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561950062,619032.00
06/30/2019 23:00,2,0.000,ALERT,212.16,296.36,59.996,1561950004,"179051228000119","174011545737251",0.00,19.80,0,293.66,299.07,0.0,0.0,0.000,152901.1,152901.1,6119,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561950064,619033.00
06/30/2019 23:15,2,0.000,ALERT,212.16,298.17,60.012,1561950904,"201051344000579","174011545737251",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,1367676.9,1367676.9,6072,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950906,619034.00
06/30/2019 23:15,2,0.000,ALERT,211.48,295.46,59.969,1561950904,"201051344001025","174011545737251",0.00,17.50,0,293.66,298.17,0.0,0.0,0.000,1352025.5,1352025.5,6069,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561950908,619035.00
06/30/2019 23:15,2,0.000,ALERT,211.70,296.06,60.006,1561950904,"201051344001093","174011545737251",0.00,18.00,0,293.96,297.57,0.0,0.0,0.000,1334451.3,1334451.3,6082,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950910,619036.00
06/30/2019 23:15,2,0.000,ALERT,212.16,297.57,60.006,1561950904,"201051344000458","174011545737251",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,1348937.5,1348937.5,6060,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561950912,619037.00
06/30/2019 23:15,2,0.000,ALERT,211.48,296.36,60.012,1561950904,"201051344000890","174011545737251",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,1349595.1,1349595.1,6073,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950914,619038.00
06/30/2019 23:15,2,0.000,ALERT,212.16,297.57,59.996,1561950904,"201051344000988","174011545737251",0.00,18.00,0,292.76,299.07,0.0,0.0,0.000,1030303.6,1030303.6,6071,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950915,619039.00
06/30/2019 23:15,2,0.000,ALERT,212.16,296.96,60.070,1561950904,"201051344000582","174011545737251",0.00,17.50,0,294.86,298.47,0.0,0.0,0.000,1327189.1,1327189.1,6064,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950917,619040.00
06/30/2019 23:15,2,0.000,ALERT,212.16,298.17,60.012,1561950904,"201051344000868","174011545737251",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,1335175.2,1335175.2,6063,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950919,619041.00
06/30/2019 23:15,2,0.000,ALERT,212.61,298.17,60.012,1561950904,"201051344000576","174011545737251",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,1351896.7,1351896.7,6079,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950921,619042.00
06/30/2019 23:15,2,0.000,ALERT,212.38,297.26,60.006,1561950904,"201051344001158","174011545737251",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,1329126.5,1329126.5,6064,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950923,619043.00
06/30/2019 23:15,2,0.000,ALERT,211.70,295.76,59.990,1561950904,"201051344000917","174011545737251",0.00,18.70,0,293.06,297.26,0.0,0.0,0.000,1344111.5,1344111.5,6077,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950924,619044.00
06/30/2019 23:15,2,0.000,ALERT,211.93,295.46,59.996,1561950904,"201051344000417","174011545737251",0.00,18.00,0,293.66,296.96,0.0,0.0,0.000,1066769.8,1066769.8,6086,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950926,619045.00
06/30/2019 23:15,2,0.000,ALERT,211.93,296.36,60.001,1561950904,"201051344000685","174011545737251",0.00,17.80,0,294.26,297.57,0.0,0.0,0.000,1350346.6,1350346.6,6072,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950928,619046.00
06/30/2019 23:15,2,0.000,ALERT,211.93,295.76,59.985,1561950904,"201051344000651","174011545737251",0.00,17.30,0,293.96,297.26,0.0,0.0,0.000,1344282.9,1344282.9,6070,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950930,619047.00
06/30/2019 23:15,2,0.000,ALERT,212.16,298.47,59.990,1561950904,"201051344000594","174011545737251",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,1354904.9,1354904.9,6072,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950932,619048.00
06/30/2019 23:15,2,0.000,ALERT,212.38,297.87,59.996,1561950904,"201051344000469","174011545737251",0.00,17.30,0,293.96,298.77,0.0,0.0,0.000,1334919.0,1334919.0,6074,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950933,619049.00
06/30/2019 23:15,2,0.000,ALERT,211.93,296.66,59.996,1561950904,"201051344000585","174011545737251",0.00,17.80,0,293.66,297.57,0.0,0.0,0.000,1359076.0,1359076.0,6065,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950935,619050.00
06/30/2019 23:15,2,0.000,ALERT,213.06,298.17,59.990,1561950904,"201051344000853","174011545737251",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,1357863.4,1357863.4,6067,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561950937,619051.00
06/30/2019 23:15,2,0.000,ALERT,212.16,296.96,59.996,1561950904,"201051344001145","174011545737251",0.00,17.50,0,294.86,298.47,0.0,0.0,0.000,1358925.9,1358925.9,6086,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950939,619052.00
06/30/2019 23:15,2,0.000,ALERT,211.70,296.36,60.001,1561950904,"201051344000438","174011545737251",0.00,17.80,0,294.56,297.87,0.0,0.0,0.000,1352388.9,1352388.9,6068,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950941,619053.00
06/30/2019 23:15,2,0.000,ALERT,211.48,296.66,59.996,1561950904,"201051344001135","174011545737251",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,1339585.4,1339585.4,6066,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950943,619054.00
06/30/2019 23:15,2,0.000,ALERT,212.38,298.47,59.996,1561950904,"201051344000983","174011545737251",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,1355916.1,1355916.1,6064,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950944,619055.00
06/30/2019 23:15,2,0.000,ALERT,211.93,296.66,60.001,1561950904,"201051344001203","174011545737251",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,1347515.8,1347515.8,6078,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950946,619056.00
06/30/2019 23:15,2,0.000,ALERT,211.93,296.96,60.001,1561950904,"201051344001230","174011545737251",0.00,17.80,0,294.56,297.87,0.0,0.0,0.000,1342610.8,1342610.8,6093,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561950948,619057.00
06/30/2019 23:15,2,0.000,ALERT,211.48,296.36,59.964,1561950904,"201051344000646","174011545737251",0.00,17.50,0,293.66,297.57,0.0,0.0,0.000,1336488.9,1336488.9,6081,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950950,619058.00
06/30/2019 23:15,2,0.000,ALERT,212.83,298.17,59.985,1561950904,"201051344000867","174011545737251",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,1333147.1,1333147.1,6068,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950952,619059.00
06/30/2019 23:15,2,0.000,ALERT,213.06,297.87,60.017,1561950904,"201051344000633","174011545737251",0.00,17.80,0,293.66,298.77,0.0,0.0,0.000,1330241.5,1330241.5,6079,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950954,619060.00
06/30/2019 23:15,2,0.000,ALERT,211.48,296.96,60.017,1561950904,"201051344000955","174011545737251",0.00,18.00,0,294.26,297.57,0.0,0.0,0.000,1357112.5,1357112.5,6076,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950955,619061.00
06/30/2019 23:15,2,0.000,ALERT,212.61,297.57,60.006,1561950904,"201051344000648","174011545737251",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,1344346.8,1344346.8,6064,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950957,619062.00
06/30/2019 23:15,2,0.000,ALERT,212.83,297.87,60.022,1561950904,"201051344000645","174011545737251",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,1349817.7,1349817.7,6066,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561950959,619063.00
06/30/2019 23:15,2,0.000,ALERT,212.38,298.77,60.043,1561950904,"201051344000569","174011545737251",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,1366622.5,1366622.5,6069,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561950961,619064.00
06/30/2019 23:15,2,0.000,ALERT,212.61,297.57,60.017,1561950904,"179051228000119","174011545737251",0.00,19.50,0,293.36,298.77,0.0,0.0,0.000,152901.1,152901.1,6121,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561950963,619065.00
06/30/2019 23:30,2,0.000,ALERT,213.51,299.67,60.038,1561951804,"201051344000579","174011545737251",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,1367676.9,1367676.9,6074,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561951806,619066.00
06/30/2019 23:30,2,0.000,ALERT,213.74,298.77,60.038,1561951804,"201051344001025","174011545737251",0.00,17.00,0,293.66,300.87,0.0,0.0,0.000,1352025.5,1352025.5,6071,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561951808,619067.00
06/30/2019 23:30,2,0.000,ALERT,213.96,299.37,60.038,1561951804,"201051344001093","174011545737251",0.00,18.00,0,293.96,300.27,0.0,0.0,0.000,1334451.3,1334451.3,6084,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561951810,619068.00
06/30/2019 23:30,2,0.000,ALERT,213.51,299.37,60.038,1561951804,"201051344000458","174011545737251",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,1348937.5,1348937.5,6062,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561951812,619069.00
06/30/2019 23:30,2,0.000,ALERT,213.74,299.97,60.043,1561951804,"201051344000890","174011545737251",0.00,17.80,0,294.56,301.47,0.0,0.0,0.000,1349595.1,1349595.1,6075,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561951814,619070.00
06/30/2019 23:30,2,0.000,ALERT,213.51,299.07,60.049,1561951804,"201051344000988","174011545737251",0.00,17.80,0,293.06,299.97,0.0,0.0,0.000,1030303.6,1030303.6,6073,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561951815,619071.00
06/30/2019 23:30,2,0.000,ALERT,214.19,300.27,60.038,1561951804,"201051344000582","174011545737251",0.00,17.30,0,295.16,301.17,0.0,0.0,0.000,1327189.1,1327189.1,6066,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561951817,619072.00
