ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2019 23:30,2,0.000,ALERT,213.29,299.67,60.033,1561951804,"201051344000868","174011545737251",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,1335175.2,1335175.2,6065,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561951819,619073.00
06/30/2019 23:30,2,0.000,ALERT,213.96,299.37,59.990,1561951804,"201051344000576","174011545737251",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,1351896.7,1351896.7,6081,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561951821,619074.00
06/30/2019 23:30,2,0.000,ALERT,213.51,298.77,60.038,1561951804,"201051344001158","174011545737251",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,1329126.5,1329126.5,6066,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561951823,619075.00
06/30/2019 23:30,2,0.000,ALERT,213.96,299.07,60.028,1561951804,"201051344000917","174011545737251",0.00,18.30,0,293.06,299.97,0.0,0.0,0.000,1344111.5,1344111.5,6079,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561951824,619076.00
06/30/2019 23:30,2,0.000,ALERT,213.96,298.77,60.028,1561951804,"201051344000417","174011545737251",0.00,17.50,0,293.66,299.67,0.0,0.0,0.000,1066769.8,1066769.8,6088,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561951826,619077.00
06/30/2019 23:30,2,0.000,ALERT,214.19,299.67,60.022,1561951804,"201051344000685","174011545737251",0.00,17.50,0,294.26,300.57,0.0,0.0,0.000,1350346.6,1350346.6,6074,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561951828,619078.00
06/30/2019 23:30,2,0.000,ALERT,213.96,298.77,59.990,1561951804,"201051344000651","174011545737251",0.00,17.00,0,293.96,299.97,0.0,0.0,0.000,1344282.9,1344282.9,6072,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561951830,619079.00
06/30/2019 23:30,2,0.000,ALERT,213.29,299.67,60.022,1561951804,"201051344000594","174011545737251",0.00,18.00,0,295.76,300.87,0.0,0.0,0.000,1354904.9,1354904.9,6074,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561951832,619080.00
06/30/2019 23:30,2,0.000,ALERT,213.51,298.77,60.059,1561951804,"201051344000469","174011545737251",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,1334919.0,1334919.0,6076,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561951834,619081.00
06/30/2019 23:30,2,0.000,ALERT,213.96,299.67,60.033,1561951804,"201051344000585","174011545737251",0.00,17.80,0,293.96,300.57,0.0,0.0,0.000,1359076.0,1359076.0,6067,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561951835,619082.00
06/30/2019 23:30,2,0.000,ALERT,214.19,298.77,60.017,1561951804,"201051344000853","174011545737251",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,1357863.4,1357863.4,6069,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561951837,619083.00
06/30/2019 23:30,2,0.000,ALERT,214.19,299.67,60.022,1561951804,"201051344001145","174011545737251",0.00,17.50,0,295.16,301.47,0.0,0.0,0.000,1358925.9,1358925.9,6088,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561951839,619084.00
06/30/2019 23:30,2,0.000,ALERT,213.96,299.37,60.028,1561951804,"201051344000438","174011545737251",0.00,17.30,0,294.56,300.87,0.0,0.0,0.000,1352388.9,1352388.9,6070,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561951841,619085.00
06/30/2019 23:30,2,0.000,ALERT,213.51,299.67,60.022,1561951804,"201051344001135","174011545737251",0.00,17.50,0,294.86,301.17,0.0,0.0,0.000,1339585.4,1339585.4,6068,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561951843,619086.00
06/30/2019 23:30,2,0.000,ALERT,213.51,299.37,60.028,1561951804,"201051344000983","174011545737251",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,1355916.1,1355916.1,6066,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561951845,619087.00
06/30/2019 23:30,2,0.000,ALERT,213.96,299.37,60.022,1561951804,"201051344001203","174011545737251",0.00,17.50,0,294.86,302.37,0.0,0.0,0.000,1347515.8,1347515.8,6080,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561951846,619088.00
06/30/2019 23:30,2,0.000,ALERT,213.74,299.97,60.054,1561951804,"201051344001230","174011545737251",0.00,17.30,0,294.86,300.87,0.0,0.0,0.000,1342610.8,1342610.8,6095,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561951848,619089.00
06/30/2019 23:30,2,0.000,ALERT,213.51,299.37,60.033,1561951804,"201051344000646","174011545737251",0.00,17.50,0,293.96,300.27,0.0,0.0,0.000,1336488.9,1336488.9,6083,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561951850,619090.00
06/30/2019 23:30,2,0.000,ALERT,213.74,299.07,60.022,1561951804,"201051344000867","174011545737251",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,1333147.1,1333147.1,6070,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561951852,619091.00
06/30/2019 23:30,2,0.000,ALERT,214.19,298.77,60.033,1561951804,"201051344000633","174011545737251",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,1330241.5,1330241.5,6081,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561951854,619092.00
06/30/2019 23:30,2,0.000,ALERT,213.51,299.67,59.975,1561951804,"201051344000955","174011545737251",0.00,17.80,0,294.86,300.57,0.0,0.0,0.000,1357112.5,1357112.5,6078,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561951856,619093.00
06/30/2019 23:30,2,0.000,ALERT,213.96,298.47,60.006,1561951804,"201051344000648","174011545737251",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,1344346.8,1344346.8,6066,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561951857,619094.00
06/30/2019 23:30,2,0.000,ALERT,214.19,299.07,60.022,1561951804,"201051344000645","174011545737251",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,1349817.7,1349817.7,6068,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561951859,619095.00
06/30/2019 23:30,2,0.000,ALERT,213.74,299.67,60.017,1561951804,"201051344000569","174011545737251",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,1366622.5,1366622.5,6071,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561951861,619096.00
06/30/2019 23:30,2,0.000,ALERT,213.96,298.77,60.017,1561951804,"179051228000119","174011545737251",0.00,19.50,0,294.86,299.67,0.0,0.0,0.000,152901.1,152901.1,6123,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561951863,619097.00
06/30/2019 23:45,2,0.000,ALERT,213.74,299.67,60.006,1561952704,"201051344000579","174011545737251",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,1367676.9,1367676.9,6076,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561952706,619098.00
06/30/2019 23:45,2,0.000,ALERT,213.74,298.47,60.006,1561952704,"201051344001025","174011545737251",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,1352025.5,1352025.5,6073,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561952708,619099.00
06/30/2019 23:45,2,0.000,ALERT,213.74,299.37,60.006,1561952704,"201051344001093","174011545737251",0.00,17.80,0,297.57,300.87,0.0,0.0,0.000,1334451.3,1334451.3,6086,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561952710,619100.00
06/30/2019 23:45,2,0.000,ALERT,213.74,299.37,60.006,1561952704,"201051344000458","174011545737251",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,1348937.5,1348937.5,6064,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561952712,619101.00
06/30/2019 23:45,2,0.000,ALERT,213.51,299.67,60.012,1561952704,"201051344000890","174011545737251",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,1349595.1,1349595.1,6077,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561952713,619102.00
06/30/2019 23:45,2,0.000,ALERT,213.74,299.07,60.006,1561952704,"201051344000988","174011545737251",0.00,17.50,0,294.56,300.27,0.0,0.0,0.000,1030303.6,1030303.6,6075,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561952715,619103.00
06/30/2019 23:45,2,0.000,ALERT,214.19,300.27,60.043,1561952704,"201051344000582","174011545737251",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,1327189.1,1327189.1,6068,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561952717,619104.00
06/30/2019 23:45,2,0.000,ALERT,213.74,299.97,60.006,1561952704,"201051344000868","174011545737251",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,1335175.2,1335175.2,6067,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561952719,619105.00
06/30/2019 23:45,2,0.000,ALERT,214.19,299.67,60.006,1561952704,"201051344000576","174011545737251",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,1351896.7,1351896.7,6083,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561952721,619106.00
06/30/2019 23:45,2,0.000,ALERT,213.74,299.07,60.017,1561952704,"201051344001158","174011545737251",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,1329126.5,1329126.5,6068,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561952722,619107.00
06/30/2019 23:45,2,0.000,ALERT,213.96,299.07,60.006,1561952704,"201051344000917","174011545737251",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,1344111.5,1344111.5,6081,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561952724,619108.00
06/30/2019 23:45,2,0.000,ALERT,213.96,298.77,60.017,1561952704,"201051344000417","174011545737251",0.00,17.30,0,296.96,300.27,0.0,0.0,0.000,1066769.8,1066769.8,6090,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561952726,619109.00
06/30/2019 23:45,2,0.000,ALERT,213.96,299.67,60.012,1561952704,"201051344000685","174011545737251",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,1350346.6,1350346.6,6076,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561952728,619110.00
06/30/2019 23:45,2,0.000,ALERT,213.96,298.77,60.012,1561952704,"201051344000651","174011545737251",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,1344282.9,1344282.9,6074,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561952730,619111.00
06/30/2019 23:45,2,0.000,ALERT,213.51,299.97,60.001,1561952704,"201051344000594","174011545737251",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,1354904.9,1354904.9,6076,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561952732,619112.00
06/30/2019 23:45,2,0.000,ALERT,213.74,299.37,60.043,1561952704,"201051344000469","174011545737251",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,1334919.0,1334919.0,6078,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561952733,619113.00
06/30/2019 23:45,2,0.000,ALERT,213.74,299.67,60.017,1561952704,"201051344000585","174011545737251",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,1359076.0,1359076.0,6069,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561952735,619114.00
06/30/2019 23:45,2,0.000,ALERT,214.41,299.37,60.012,1561952704,"201051344000853","174011545737251",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,1357863.4,1357863.4,6071,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561952737,619115.00
06/30/2019 23:45,2,0.000,ALERT,213.96,299.67,60.012,1561952704,"201051344001145","174011545737251",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,1358925.9,1358925.9,6090,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561952739,619116.00
06/30/2019 23:45,2,0.000,ALERT,213.74,299.37,60.017,1561952704,"201051344000438","174011545737251",0.00,17.30,0,297.87,301.17,0.0,0.0,0.000,1352388.9,1352388.9,6072,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561952741,619117.00
06/30/2019 23:45,2,0.000,ALERT,213.29,299.37,60.022,1561952704,"201051344001135","174011545737251",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,1339585.4,1339585.4,6070,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561952743,619118.00
06/30/2019 23:45,2,0.000,ALERT,213.74,299.67,60.022,1561952704,"201051344000983","174011545737251",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,1355916.1,1355916.1,6068,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561952744,619119.00
06/30/2019 23:45,2,0.000,ALERT,213.51,299.07,60.022,1561952704,"201051344001203","174011545737251",0.00,17.30,0,297.57,302.68,0.0,0.0,0.000,1347515.8,1347515.8,6082,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561952746,619120.00
06/30/2019 23:45,2,0.000,ALERT,213.29,299.67,60.054,1561952704,"201051344001230","174011545737251",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,1342610.8,1342610.8,6097,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561952748,619121.00
06/30/2019 23:45,2,0.000,ALERT,213.06,299.07,59.985,1561952704,"201051344000646","174011545737251",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,1336488.9,1336488.9,6085,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561952750,619122.00
06/30/2019 23:45,2,0.000,ALERT,213.96,299.37,60.017,1561952704,"201051344000867","174011545737251",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,1333147.1,1333147.1,6072,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561952752,619123.00
06/30/2019 23:45,2,0.000,ALERT,214.19,299.07,60.022,1561952704,"201051344000633","174011545737251",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,1330241.5,1330241.5,6083,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561952754,619124.00
06/30/2019 23:45,2,0.000,ALERT,213.06,299.37,60.022,1561952704,"201051344000955","174011545737251",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,1357112.5,1357112.5,6080,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561952756,619125.00
06/30/2019 23:45,2,0.000,ALERT,213.96,298.77,60.033,1561952704,"201051344000648","174011545737251",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,1344346.8,1344346.8,6068,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561952757,619126.00
06/30/2019 23:45,2,0.000,ALERT,214.19,299.37,60.033,1561952704,"201051344000645","174011545737251",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,1349817.7,1349817.7,6070,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561952759,619127.00
06/30/2019 23:45,2,0.000,ACTIVE_NO_POWER,213.74,299.67,60.028,1561952704,"201051344000569","174011545737251",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,1366622.5,1366622.5,6073,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561952761,619128.00
06/30/2019 23:45,2,0.000,ALERT,213.96,298.77,60.028,1561952704,"179051228000119","174011545737251",0.00,19.30,0,294.56,300.27,0.0,0.0,0.000,152901.1,152901.1,6125,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561952763,619129.00
